ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 00:00,2,0.000,ALERT,213.51,302.07,59.949,1485234003,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,615652.4,615652.4,21791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234005,1532246.00
01/24/2017 00:00,2,0.000,ALERT,212.61,299.97,59.986,1485234003,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,845885.9,845885.9,21936,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234007,1532247.00
01/24/2017 00:00,2,0.000,ALERT,213.96,302.37,59.975,1485234003,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604898.1,604898.1,22171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234009,1532248.00
01/24/2017 00:00,2,0.000,ALERT,213.51,302.68,59.944,1485234003,"201051344000469","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,607729.3,607729.3,22143,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234010,1532249.00
01/24/2017 00:00,2,0.000,ALERT,212.83,302.07,59.965,1485234003,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,603616.0,603616.0,22129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234012,1532250.00
01/24/2017 00:00,2,0.000,ALERT,212.16,299.37,59.959,1485234003,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,874161.6,874161.6,21694,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234014,1532251.00
01/24/2017 00:00,2,0.000,ALERT,213.29,302.07,59.949,1485234003,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,614200.3,614200.3,22188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234016,1532252.00
01/24/2017 00:00,2,0.000,ALERT,212.83,302.37,59.949,1485234003,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,606937.0,606937.0,22052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234018,1532253.00
01/24/2017 00:00,2,0.000,ALERT,213.29,302.37,59.954,1485234003,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,598896.4,598896.4,22163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234019,1532254.00
01/24/2017 00:00,2,0.000,ALERT,212.61,301.77,59.996,1485234003,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,614118.6,614118.6,22121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234021,1532255.00
01/24/2017 00:00,2,0.000,ALERT,212.38,298.77,59.954,1485234003,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,720043.6,720043.6,22425,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234023,1532256.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.68,59.917,1485234003,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,623181.8,623181.8,22064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234025,1532257.00
01/24/2017 00:00,2,0.000,ALERT,212.83,302.68,59.944,1485234003,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,611094.9,611094.9,22190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234027,1532258.00
01/24/2017 00:00,2,0.000,ALERT,213.06,301.77,59.954,1485234003,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,612147.1,612147.1,22201,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234029,1532259.00
01/24/2017 00:00,2,0.000,ALERT,213.29,301.47,59.944,1485234003,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,595781.9,595781.9,22319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234030,1532260.00
01/24/2017 00:00,2,0.000,ALERT,212.16,299.67,59.949,1485234003,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,865743.7,865743.7,21731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234032,1532261.00
01/24/2017 00:00,2,0.000,ALERT,212.83,298.77,59.938,1485234003,"274151322000076","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,923101.4,923101.4,21841,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234034,1532262.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.68,59.907,1485234003,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606233.8,606233.8,22157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234036,1532263.00
01/24/2017 00:00,2,0.000,ALERT,212.38,300.27,59.928,1485234003,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,914042.7,914042.7,21908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234038,1532264.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1485234003,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,568305.3,568305.3,22192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234039,1532265.00
01/24/2017 00:00,2,0.000,ALERT,212.83,301.17,59.949,1485234003,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,612354.6,612354.6,22219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234041,1532266.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.68,59.944,1485234003,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,616289.3,616289.3,21931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234043,1532267.00
01/24/2017 00:00,2,0.000,ALERT,213.74,302.07,59.949,1485234003,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,614940.8,614940.8,21863,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234045,1532268.00
01/24/2017 00:00,2,0.000,ALERT,213.29,301.77,59.954,1485234003,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,611427.3,611427.3,22120,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234046,1532269.00
01/24/2017 00:00,2,0.000,ALERT,213.06,301.47,59.938,1485234003,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,608393.5,608393.5,22133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234048,1532270.00
01/24/2017 00:00,2,0.000,ALERT,213.06,301.77,59.954,1485234003,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,614383.3,614383.3,21995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234050,1532271.00
01/24/2017 00:00,2,0.000,ALERT,213.06,300.87,59.944,1485234003,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,606979.5,606979.5,22165,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234052,1532272.00
01/24/2017 00:00,2,0.000,ALERT,211.93,299.37,59.954,1485234003,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,831047.9,831047.9,21848,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234054,1532273.00
01/24/2017 00:00,2,0.000,ALERT,213.06,298.77,59.959,1485234003,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,721127.4,721127.4,22321,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234056,1532274.00
01/24/2017 00:00,2,0.000,ALERT,212.61,301.77,59.970,1485234003,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,602591.5,602591.5,22212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234058,1532275.00
01/24/2017 00:00,2,0.000,ALERT,212.83,302.98,59.944,1485234003,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,618694.1,618694.1,22103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234059,1532276.00
01/24/2017 00:00,2,0.000,ALERT,213.29,302.07,59.933,1485234003,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,610942.5,610942.5,22214,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234061,1532277.00
01/24/2017 00:00,2,0.000,ALERT,212.38,299.67,59.944,1485234003,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,847260.3,847260.3,21929,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234063,1532278.00
01/24/2017 00:00,2,0.000,ALERT,213.51,301.77,59.944,1485234003,"201051344000867","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,605090.4,605090.4,22196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234065,1532279.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1485234003,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,607932.4,607932.4,22134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234067,1532280.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.37,59.933,1485234003,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,624056.9,624056.9,21784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234069,1532281.00
01/24/2017 00:00,2,0.000,ALERT,213.29,301.47,59.949,1485234003,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,613685.8,613685.8,21768,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234070,1532282.00
01/24/2017 00:00,2,0.000,ALERT,213.29,303.28,59.944,1485234003,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,624386.7,624386.7,21794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234072,1532283.00
01/24/2017 00:00,2,0.000,ALERT,213.06,302.68,59.970,1485234003,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,617213.2,617213.2,21921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234074,1532284.00
01/24/2017 00:00,2,0.000,ALERT,213.29,302.37,59.944,1485234003,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605739.5,605739.5,22112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234076,1532285.00
01/24/2017 00:00,2,0.000,ALERT,213.74,303.28,59.954,1485234003,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,616341.6,616341.6,21818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234078,1532286.00
01/24/2017 00:00,2,0.000,ALERT,212.83,299.37,59.938,1485234003,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,819282.5,819282.5,22132,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234079,1532287.00
01/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.975,1485234903,"201051344000645","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,615652.4,615652.4,21793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234905,1532288.00
01/24/2017 00:15,2,0.000,ALERT,212.83,299.97,59.986,1485234903,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,845885.9,845885.9,21938,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234907,1532289.00
01/24/2017 00:15,2,0.000,ALERT,213.74,302.37,59.991,1485234903,"201051344000633","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,604898.1,604898.1,22173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234908,1532290.00
01/24/2017 00:15,2,0.000,ALERT,213.51,302.98,59.986,1485234903,"201051344000469","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,607729.3,607729.3,22145,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234910,1532291.00
01/24/2017 00:15,2,0.000,ALERT,212.61,301.17,59.991,1485234903,"201051344000646","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,603616.0,603616.0,22131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234912,1532292.00
01/24/2017 00:15,2,0.000,ALERT,212.16,300.27,60.012,1485234903,"274151322000052","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,874161.6,874161.6,21696,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234914,1532293.00
01/24/2017 00:15,2,0.000,ALERT,212.61,300.87,59.986,1485234903,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,614200.3,614200.3,22190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234916,1532294.00
01/24/2017 00:15,2,0.000,ALERT,212.61,301.17,59.996,1485234903,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,606937.0,606937.0,22054,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234918,1532295.00
01/24/2017 00:15,2,0.000,ALERT,213.29,302.07,59.991,1485234903,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,598896.4,598896.4,22165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234920,1532296.00
01/24/2017 00:15,2,0.000,ALERT,212.61,301.17,60.034,1485234903,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614118.6,614118.6,22123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234922,1532297.00
01/24/2017 00:15,2,0.000,ALERT,212.83,299.37,59.986,1485234903,"274151322000094","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,720043.6,720043.6,22427,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234923,1532298.00
01/24/2017 00:15,2,0.000,ALERT,213.29,303.58,59.996,1485234903,"201051344000579","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,623181.8,623181.8,22066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234925,1532299.00
01/24/2017 00:15,2,0.000,ALERT,212.61,301.47,59.986,1485234903,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,611094.9,611094.9,22192,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234927,1532300.00
01/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.986,1485234903,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,612147.1,612147.1,22203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234929,1532301.00
01/24/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1485234903,"201051344000417","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,595781.9,595781.9,22321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234931,1532302.00
01/24/2017 00:15,2,0.000,ALERT,213.06,300.27,60.007,1485234903,"274151322000083","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,865743.7,865743.7,21733,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234932,1532303.00
01/24/2017 00:15,2,0.000,ALERT,213.51,300.27,59.981,1485234903,"274151322000076","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,923101.4,923101.4,21843,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234934,1532304.00
01/24/2017 00:15,2,0.000,ALERT,213.29,303.88,59.986,1485234903,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,606233.8,606233.8,22159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234936,1532305.00
01/24/2017 00:15,2,0.000,ALERT,212.83,301.17,59.981,1485234903,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,914042.7,914042.7,21910,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234938,1532306.00
01/24/2017 00:15,2,0.000,ALERT,213.29,302.98,59.954,1485234903,"201051344000988","219011344069620",0.00,3.70,0,297.26,304.48,0.0,0.0,0.000,568305.3,568305.3,22194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234940,1532307.00
01/24/2017 00:15,2,0.000,ALERT,212.61,300.27,59.986,1485234903,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,612354.6,612354.6,22221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234941,1532308.00
01/24/2017 00:15,2,0.000,ALERT,213.29,303.28,59.970,1485234903,"201051344000458","219011344069620",0.00,5.00,0,299.67,305.68,0.0,0.0,0.000,616289.3,616289.3,21933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234943,1532309.00
01/24/2017 00:15,2,0.000,ALERT,213.96,302.98,59.991,1485234903,"201051344000853","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,614940.8,614940.8,21865,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234945,1532310.00
01/24/2017 00:15,2,0.000,ALERT,213.29,301.47,59.933,1485234903,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,611427.3,611427.3,22122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234947,1532311.00
01/24/2017 00:15,2,0.000,ALERT,213.06,300.87,59.975,1485234903,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,608393.5,608393.5,22135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234949,1532312.00
01/24/2017 00:15,2,0.000,ALERT,213.06,301.47,59.975,1485234903,"201051344001145","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,614383.3,614383.3,21997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234950,1532313.00
01/24/2017 00:15,2,0.000,ALERT,213.06,300.57,59.981,1485234903,"201051344000651","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,606979.5,606979.5,22167,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234952,1532314.00
01/24/2017 00:15,2,0.000,ALERT,212.16,299.97,59.975,1485234903,"274151322000088","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,831047.9,831047.9,21850,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234954,1532315.00
01/24/2017 00:15,2,0.000,ALERT,213.29,299.37,59.933,1485234903,"274151322000068","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,721127.4,721127.4,22323,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234956,1532316.00
01/24/2017 00:15,2,0.000,ALERT,212.38,301.17,59.954,1485234903,"201051344001135","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,602591.5,602591.5,22214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234957,1532317.00
01/24/2017 00:15,2,0.000,ALERT,213.06,303.58,59.965,1485234903,"201051344000594","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,618694.1,618694.1,22105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234959,1532318.00
01/24/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1485234903,"201051344001203","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,610942.5,610942.5,22216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234961,1532319.00
01/24/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1485234903,"274151322000054","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,847260.3,847260.3,21931,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234963,1532320.00
01/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.970,1485234903,"201051344000867","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,605090.4,605090.4,22198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234965,1532321.00
01/24/2017 00:15,2,0.000,ALERT,212.83,301.17,59.944,1485234903,"201051344001093","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,607932.4,607932.4,22136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234967,1532322.00
01/24/2017 00:15,2,0.000,ALERT,213.29,302.98,59.981,1485234903,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,624056.9,624056.9,21786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234968,1532323.00
01/24/2017 00:15,2,0.000,ALERT,213.51,302.37,59.954,1485234903,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,613685.8,613685.8,21770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234970,1532324.00
01/24/2017 00:15,2,0.000,ALERT,213.29,303.58,59.954,1485234903,"201051344000569","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,624386.7,624386.7,21796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234972,1532325.00
01/24/2017 00:15,2,0.000,ALERT,213.51,303.28,59.944,1485234903,"201051344000983","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,617213.2,617213.2,21923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485234974,1532326.00
01/24/2017 00:15,2,0.000,ALERT,213.51,302.68,59.949,1485234903,"201051344001158","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,605739.5,605739.5,22114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234976,1532327.00
01/24/2017 00:15,2,0.000,ALERT,213.96,303.58,59.959,1485234903,"201051344000576","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,616341.6,616341.6,21820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234978,1532328.00
01/24/2017 00:15,2,0.000,ALERT,213.06,299.37,59.949,1485234903,"274151322000087","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,819282.5,819282.5,22134,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485234979,1532329.00
01/24/2017 00:30,2,0.000,ALERT,213.96,303.28,60.007,1485235803,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,615652.4,615652.4,21795,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235805,1532330.00
01/24/2017 00:30,2,0.000,ALERT,212.38,299.67,59.965,1485235803,"274151322000085","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,845885.9,845885.9,21940,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235807,1532331.00
01/24/2017 00:30,2,0.000,ALERT,214.19,303.28,59.938,1485235803,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,604898.1,604898.1,22175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235809,1532332.00
01/24/2017 00:30,2,0.000,ALERT,213.51,303.28,60.012,1485235803,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,607729.3,607729.3,22147,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235810,1532333.00
01/24/2017 00:30,2,0.000,ALERT,212.61,301.77,59.986,1485235803,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,603616.0,603616.0,22133,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235812,1532334.00
01/24/2017 00:30,2,0.000,ALERT,211.93,300.27,59.986,1485235803,"274151322000052","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,874161.6,874161.6,21698,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235814,1532335.00
01/24/2017 00:30,2,0.000,ALERT,212.83,302.37,59.981,1485235803,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,614200.3,614200.3,22192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235816,1532336.00
01/24/2017 00:30,2,0.000,ALERT,212.61,302.37,59.986,1485235803,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,606937.0,606937.0,22056,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235818,1532337.00
01/24/2017 00:30,2,0.000,ALERT,213.29,302.68,60.012,1485235803,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,598896.4,598896.4,22167,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235819,1532338.00
01/24/2017 00:30,2,0.000,ALERT,212.38,301.77,59.975,1485235803,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614118.6,614118.6,22125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235821,1532339.00
01/24/2017 00:30,2,0.000,ALERT,212.16,298.77,59.986,1485235803,"274151322000094","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,720043.6,720043.6,22429,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235823,1532340.00
01/24/2017 00:30,2,0.000,ALERT,213.51,304.18,59.991,1485235803,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,623181.8,623181.8,22068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235825,1532341.00
01/24/2017 00:30,2,0.000,ALERT,212.61,302.07,59.986,1485235803,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,611094.9,611094.9,22194,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235826,1532342.00
01/24/2017 00:30,2,0.000,ALERT,212.83,301.77,60.023,1485235803,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612147.1,612147.1,22205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235828,1532343.00
01/24/2017 00:30,2,0.000,ALERT,213.06,301.47,59.981,1485235803,"201051344000417","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,595781.9,595781.9,22323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235830,1532344.00
01/24/2017 00:30,2,0.000,ALERT,212.16,299.67,59.975,1485235803,"274151322000083","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,865743.7,865743.7,21735,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235832,1532345.00
01/24/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1485235803,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,923101.4,923101.4,21845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235834,1532346.00
01/24/2017 00:30,2,0.000,ALERT,213.51,303.88,59.986,1485235803,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,606233.8,606233.8,22161,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235836,1532347.00
01/24/2017 00:30,2,0.000,ALERT,212.38,300.57,59.981,1485235803,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,914042.7,914042.7,21912,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235838,1532348.00
01/24/2017 00:30,2,0.000,ALERT,213.29,302.98,59.986,1485235803,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,568305.3,568305.3,22196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235840,1532349.00
01/24/2017 00:30,2,0.000,ALERT,212.61,301.17,59.938,1485235803,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,612354.6,612354.6,22223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235841,1532350.00
01/24/2017 00:30,2,0.000,ALERT,213.29,303.58,59.954,1485235803,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,616289.3,616289.3,21935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235843,1532351.00
01/24/2017 00:30,2,0.000,ALERT,213.96,303.28,59.986,1485235803,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,614940.8,614940.8,21867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235845,1532352.00
01/24/2017 00:30,2,0.000,ALERT,213.29,302.07,59.991,1485235803,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,611427.3,611427.3,22124,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235847,1532353.00
01/24/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1485235803,"201051344000917","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,608393.5,608393.5,22137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235848,1532354.00
01/24/2017 00:30,2,0.000,ALERT,213.06,302.07,59.981,1485235803,"201051344001145","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,614383.3,614383.3,21999,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235850,1532355.00
01/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.986,1485235803,"201051344000651","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,606979.5,606979.5,22169,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235852,1532356.00
01/24/2017 00:30,2,0.000,ALERT,211.93,299.67,59.938,1485235803,"274151322000088","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,831047.9,831047.9,21852,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235854,1532357.00
01/24/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1485235803,"274151322000068","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,721127.4,721127.4,22325,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235856,1532358.00
01/24/2017 00:30,2,0.000,ALERT,212.38,301.47,59.981,1485235803,"201051344001135","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,602591.5,602591.5,22216,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235857,1532359.00
01/24/2017 00:30,2,0.000,ALERT,212.83,303.58,59.996,1485235803,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,618694.1,618694.1,22107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235859,1532360.00
01/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1485235803,"201051344001203","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,610942.5,610942.5,22218,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235861,1532361.00
01/24/2017 00:30,2,0.000,ALERT,211.25,298.17,60.028,1485235803,"274151322000054","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,847260.3,847260.3,21933,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235863,1532362.00
01/24/2017 00:30,2,0.000,ALERT,213.29,302.37,59.949,1485235803,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,605090.4,605090.4,22200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235865,1532363.00
01/24/2017 00:30,2,0.000,ALERT,212.83,301.77,59.991,1485235803,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,607932.4,607932.4,22138,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235866,1532364.00
01/24/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1485235803,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,624056.9,624056.9,21788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235868,1532365.00
01/24/2017 00:30,2,0.000,ALERT,213.51,302.37,59.986,1485235803,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613685.8,613685.8,21772,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235870,1532366.00
01/24/2017 00:30,2,0.000,ALERT,213.29,303.58,60.028,1485235803,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,624386.7,624386.7,21798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485235872,1532367.00
01/24/2017 00:30,2,0.000,ALERT,213.29,303.28,59.991,1485235803,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,617213.2,617213.2,21925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235874,1532368.00
01/24/2017 00:30,2,0.000,ALERT,213.51,302.68,59.986,1485235803,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,605739.5,605739.5,22116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235876,1532369.00
01/24/2017 00:30,2,0.000,ALERT,213.74,303.28,59.991,1485235803,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,616341.6,616341.6,21822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235877,1532370.00
01/24/2017 00:30,2,0.000,ALERT,212.16,298.47,59.975,1485235803,"274151322000087","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,819282.5,819282.5,22136,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485235879,1532371.00
01/24/2017 00:45,2,0.000,ALERT,213.74,303.28,59.954,1485236703,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,615652.4,615652.4,21797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236705,1532372.00
01/24/2017 00:45,2,0.000,ALERT,212.38,299.67,59.959,1485236703,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,845885.9,845885.9,21942,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236707,1532373.00
01/24/2017 00:45,2,0.000,ALERT,213.96,302.98,59.970,1485236703,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,604898.1,604898.1,22177,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236709,1532374.00
01/24/2017 00:45,2,0.000,ALERT,213.29,303.28,59.949,1485236703,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,607729.3,607729.3,22149,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236711,1532375.00
01/24/2017 00:45,2,0.000,ALERT,212.61,301.47,59.991,1485236703,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,603616.0,603616.0,22135,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236713,1532376.00
01/24/2017 00:45,2,0.000,ALERT,211.93,299.97,59.949,1485236703,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,874161.6,874161.6,21700,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236714,1532377.00
01/24/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1485236703,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614200.3,614200.3,22194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236716,1532378.00
01/24/2017 00:45,2,0.000,ALERT,212.61,301.77,59.954,1485236703,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,606937.0,606937.0,22058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236718,1532379.00
01/24/2017 00:45,2,0.000,ALERT,213.06,302.07,59.959,1485236703,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,598896.4,598896.4,22169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236720,1532380.00
01/24/2017 00:45,2,0.000,ALERT,212.61,301.47,59.959,1485236703,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,614118.6,614118.6,22127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236722,1532381.00
01/24/2017 00:45,2,0.000,ALERT,212.38,299.07,59.949,1485236703,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,720043.6,720043.6,22431,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236723,1532382.00
01/24/2017 00:45,2,0.000,ALERT,213.29,304.18,59.944,1485236703,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,623181.8,623181.8,22070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236725,1532383.00
01/24/2017 00:45,2,0.000,ALERT,212.83,301.77,59.949,1485236703,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,611094.9,611094.9,22196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236727,1532384.00
01/24/2017 00:45,2,0.000,ALERT,213.06,301.47,59.928,1485236703,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612147.1,612147.1,22207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236729,1532385.00
01/24/2017 00:45,2,0.000,ALERT,213.29,301.17,59.949,1485236703,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,595781.9,595781.9,22325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236730,1532386.00
01/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.938,1485236703,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,865743.7,865743.7,21737,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236732,1532387.00
01/24/2017 00:45,2,0.000,ALERT,212.83,299.67,59.954,1485236703,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,923101.4,923101.4,21847,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236734,1532388.00
01/24/2017 00:45,2,0.000,ALERT,213.29,304.18,59.996,1485236703,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,606233.8,606233.8,22163,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236736,1532389.00
01/24/2017 00:45,2,0.000,ALERT,212.16,300.87,59.944,1485236703,"274151322000095","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,914042.7,914042.7,21914,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236738,1532390.00
