ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 00:45,2,0.000,ALERT,213.29,302.68,59.949,1485236703,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,568305.3,568305.3,22198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236740,1532391.00
01/24/2017 00:45,2,0.000,ALERT,212.83,300.57,59.949,1485236703,"201051344001025","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,612354.6,612354.6,22225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236742,1532392.00
01/24/2017 00:45,2,0.000,ALERT,213.29,303.58,59.949,1485236703,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,616289.3,616289.3,21937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236743,1532393.00
01/24/2017 00:45,2,0.000,ALERT,213.74,303.28,59.954,1485236703,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,614940.8,614940.8,21869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236745,1532394.00
01/24/2017 00:45,2,0.000,ALERT,213.06,301.47,59.954,1485236703,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,611427.3,611427.3,22126,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236747,1532395.00
01/24/2017 00:45,2,0.000,ALERT,213.06,301.17,59.949,1485236703,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,608393.5,608393.5,22139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236749,1532396.00
01/24/2017 00:45,2,0.000,ALERT,213.06,301.77,59.949,1485236703,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,614383.3,614383.3,22001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236750,1532397.00
01/24/2017 00:45,2,0.000,ALERT,213.06,300.87,59.954,1485236703,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606979.5,606979.5,22171,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236752,1532398.00
01/24/2017 00:45,2,0.000,ALERT,211.70,299.07,59.954,1485236703,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,831047.9,831047.9,21854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236754,1532399.00
01/24/2017 00:45,2,0.000,ALERT,212.83,298.47,59.954,1485236703,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,721127.4,721127.4,22327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236756,1532400.00
01/24/2017 00:45,2,0.000,ALERT,212.38,301.17,59.954,1485236703,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,602591.5,602591.5,22218,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236758,1532401.00
01/24/2017 00:45,2,0.000,ALERT,213.06,303.88,59.975,1485236703,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,618694.1,618694.1,22109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236760,1532402.00
01/24/2017 00:45,2,0.000,ALERT,212.83,301.17,59.949,1485236703,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,610942.5,610942.5,22220,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236762,1532403.00
01/24/2017 00:45,2,0.000,ALERT,211.93,299.67,59.954,1485236703,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,847260.3,847260.3,21935,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236763,1532404.00
01/24/2017 00:45,2,0.000,ALERT,213.74,302.68,59.954,1485236703,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,605090.4,605090.4,22202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236765,1532405.00
01/24/2017 00:45,2,0.000,ALERT,212.83,301.47,59.949,1485236703,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,607932.4,607932.4,22140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236767,1532406.00
01/24/2017 00:45,2,0.000,ALERT,213.29,303.28,59.970,1485236703,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,624056.9,624056.9,21790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236769,1532407.00
01/24/2017 00:45,2,0.000,ALERT,213.51,302.68,59.965,1485236703,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613685.8,613685.8,21774,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236770,1532408.00
01/24/2017 00:45,2,0.000,ALERT,213.29,303.88,59.949,1485236703,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,624386.7,624386.7,21800,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236772,1532409.00
01/24/2017 00:45,2,0.000,ALERT,213.29,303.58,59.991,1485236703,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,617213.2,617213.2,21927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236774,1532410.00
01/24/2017 00:45,2,0.000,ALERT,213.51,302.98,59.944,1485236703,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,605739.5,605739.5,22118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236776,1532411.00
01/24/2017 00:45,2,0.000,ALERT,213.74,303.88,59.928,1485236703,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,616341.6,616341.6,21824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485236778,1532412.00
01/24/2017 00:45,2,0.000,ALERT,212.38,298.47,59.928,1485236703,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,819282.5,819282.5,22138,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485236779,1532413.00
01/24/2017 01:00,2,0.000,ALERT,213.96,303.58,59.986,1485237604,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,615652.4,615652.4,21799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237606,1532414.00
01/24/2017 01:00,2,0.000,ALERT,212.38,299.07,59.954,1485237604,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845885.9,845885.9,21944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237607,1532415.00
01/24/2017 01:00,2,0.000,ALERT,214.19,303.28,59.922,1485237604,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,604898.1,604898.1,22179,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237609,1532416.00
01/24/2017 01:00,2,0.000,ALERT,213.74,303.58,59.959,1485237604,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,607729.3,607729.3,22151,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237611,1532417.00
01/24/2017 01:00,2,0.000,ALERT,212.83,301.77,59.970,1485237604,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,603616.0,603616.0,22137,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237613,1532418.00
01/24/2017 01:00,2,0.000,ALERT,212.38,299.97,59.970,1485237604,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,874161.6,874161.6,21702,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237615,1532419.00
01/24/2017 01:00,2,0.000,ALERT,213.29,302.07,59.970,1485237604,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,614200.3,614200.3,22196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237617,1532420.00
01/24/2017 01:00,2,0.000,ALERT,213.06,302.37,59.975,1485237604,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,606937.0,606937.0,22060,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237619,1532421.00
01/24/2017 01:00,2,0.000,ALERT,213.51,302.68,59.970,1485237604,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,598896.4,598896.4,22171,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237620,1532422.00
01/24/2017 01:00,2,0.000,ALERT,212.61,302.07,59.959,1485237604,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,614118.6,614118.6,22129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237622,1532423.00
01/24/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1485237604,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,720043.6,720043.6,22433,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237624,1532424.00
01/24/2017 01:00,2,0.000,ALERT,213.74,304.18,59.965,1485237604,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,623181.8,623181.8,22072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237626,1532425.00
01/24/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1485237604,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611094.9,611094.9,22198,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237628,1532426.00
01/24/2017 01:00,2,0.000,ALERT,213.29,302.07,59.954,1485237604,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,612147.1,612147.1,22209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237629,1532427.00
01/24/2017 01:00,2,0.000,ALERT,213.29,301.47,60.002,1485237604,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595781.9,595781.9,22327,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237631,1532428.00
01/24/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1485237604,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,865743.7,865743.7,21739,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237633,1532429.00
01/24/2017 01:00,2,0.000,ALERT,213.06,299.97,59.944,1485237604,"274151322000076","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,923101.4,923101.4,21849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237635,1532430.00
01/24/2017 01:00,2,0.000,ALERT,213.51,304.48,59.965,1485237604,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,606233.8,606233.8,22165,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237637,1532431.00
01/24/2017 01:00,2,0.000,ALERT,212.38,301.17,59.970,1485237604,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,914042.7,914042.7,21916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237638,1532432.00
01/24/2017 01:00,2,0.000,ALERT,213.51,303.58,59.975,1485237604,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,568305.3,568305.3,22200,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237640,1532433.00
01/24/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1485237604,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612354.6,612354.6,22227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237642,1532434.00
01/24/2017 01:00,2,0.000,ALERT,213.51,303.88,59.970,1485237604,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,616289.3,616289.3,21939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237644,1532435.00
01/24/2017 01:00,2,0.000,ALERT,214.19,303.58,59.981,1485237604,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,614940.8,614940.8,21871,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237645,1532436.00
01/24/2017 01:00,2,0.000,ALERT,213.29,301.47,59.970,1485237604,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,611427.3,611427.3,22128,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237647,1532437.00
01/24/2017 01:00,2,0.000,ALERT,213.29,301.17,59.981,1485237604,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,608393.5,608393.5,22141,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237649,1532438.00
01/24/2017 01:00,2,0.000,ALERT,213.29,302.07,59.975,1485237604,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614383.3,614383.3,22003,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237651,1532439.00
01/24/2017 01:00,2,0.000,ALERT,213.06,301.17,59.981,1485237604,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,606979.5,606979.5,22173,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237653,1532440.00
01/24/2017 01:00,2,0.000,ALERT,211.93,298.77,59.981,1485237604,"274151322000088","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,831047.9,831047.9,21856,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237654,1532441.00
01/24/2017 01:00,2,0.000,ALERT,213.06,299.07,59.975,1485237604,"274151322000068","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,721127.4,721127.4,22329,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237656,1532442.00
01/24/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1485237604,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,602591.5,602591.5,22220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237658,1532443.00
01/24/2017 01:00,2,0.000,ALERT,213.29,303.88,59.944,1485237604,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,618694.1,618694.1,22111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237660,1532444.00
01/24/2017 01:00,2,0.000,ALERT,213.29,301.47,59.991,1485237604,"201051344001203","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,610942.5,610942.5,22222,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237662,1532445.00
01/24/2017 01:00,2,0.000,ALERT,212.38,300.27,59.986,1485237604,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,847260.3,847260.3,21937,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237664,1532446.00
01/24/2017 01:00,2,0.000,ALERT,213.96,303.28,60.002,1485237604,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,605090.4,605090.4,22204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237665,1532447.00
01/24/2017 01:00,2,0.000,ALERT,213.06,301.47,60.002,1485237604,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,607932.4,607932.4,22142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237667,1532448.00
01/24/2017 01:00,2,0.000,ALERT,213.51,303.58,59.986,1485237604,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,624056.9,624056.9,21792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237669,1532449.00
01/24/2017 01:00,2,0.000,ALERT,213.74,302.98,59.991,1485237604,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613685.8,613685.8,21776,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237671,1532450.00
01/24/2017 01:00,2,0.000,ALERT,213.74,304.18,59.996,1485237604,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,624386.7,624386.7,21802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237673,1532451.00
01/24/2017 01:00,2,0.000,ALERT,213.51,303.58,59.981,1485237604,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,617213.2,617213.2,21929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237674,1532452.00
01/24/2017 01:00,2,0.000,ALERT,213.74,302.98,60.007,1485237604,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,605739.5,605739.5,22120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237676,1532453.00
01/24/2017 01:00,2,0.000,ALERT,213.96,303.58,59.975,1485237604,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,616341.6,616341.6,21826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485237678,1532454.00
01/24/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1485237604,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,819282.5,819282.5,22140,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485237680,1532455.00
01/24/2017 01:15,2,0.000,ALERT,214.19,303.28,59.959,1485238503,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,615652.4,615652.4,21801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238505,1532456.00
01/24/2017 01:15,2,0.000,ALERT,212.83,300.27,59.954,1485238503,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,845885.9,845885.9,21946,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238507,1532457.00
01/24/2017 01:15,2,0.000,ALERT,214.19,303.28,60.012,1485238503,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,604898.1,604898.1,22181,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238509,1532458.00
01/24/2017 01:15,2,0.000,ALERT,213.74,302.98,59.975,1485238503,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,607729.3,607729.3,22153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238511,1532459.00
01/24/2017 01:15,2,0.000,ALERT,213.06,301.77,59.959,1485238503,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603616.0,603616.0,22139,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238513,1532460.00
01/24/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1485238503,"274151322000052","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,874161.6,874161.6,21704,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238515,1532461.00
01/24/2017 01:15,2,0.000,ALERT,213.29,302.07,59.965,1485238503,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,614200.3,614200.3,22198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238516,1532462.00
01/24/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1485238503,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,606937.0,606937.0,22062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238518,1532463.00
01/24/2017 01:15,2,0.000,ALERT,213.96,302.68,59.981,1485238503,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,598896.4,598896.4,22173,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238520,1532464.00
01/24/2017 01:15,2,0.000,ALERT,213.06,302.07,59.975,1485238503,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614118.6,614118.6,22131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238522,1532465.00
01/24/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1485238503,"274151322000094","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,720043.6,720043.6,22435,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238523,1532466.00
01/24/2017 01:15,2,0.000,ALERT,213.29,303.28,59.975,1485238503,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,623181.8,623181.8,22074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238525,1532467.00
01/24/2017 01:15,2,0.000,ALERT,213.06,302.07,60.012,1485238503,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,611094.9,611094.9,22200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238527,1532468.00
01/24/2017 01:15,2,0.000,ALERT,213.51,301.77,59.970,1485238503,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,612147.1,612147.1,22211,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238529,1532469.00
01/24/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1485238503,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,595781.9,595781.9,22329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238531,1532470.00
01/24/2017 01:15,2,0.000,ALERT,213.06,300.87,59.949,1485238503,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,865743.7,865743.7,21741,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238532,1532471.00
01/24/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1485238503,"274151322000076","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,923101.4,923101.4,21851,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238534,1532472.00
01/24/2017 01:15,2,0.000,ALERT,213.51,304.18,59.981,1485238503,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,606233.8,606233.8,22167,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238536,1532473.00
01/24/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1485238503,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,914042.7,914042.7,21918,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238538,1532474.00
01/24/2017 01:15,2,0.000,ALERT,213.51,303.28,59.944,1485238503,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,568305.3,568305.3,22202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238540,1532475.00
01/24/2017 01:15,2,0.000,ALERT,212.83,300.57,59.996,1485238503,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,612354.6,612354.6,22229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238542,1532476.00
01/24/2017 01:15,2,0.000,ALERT,213.51,303.58,59.996,1485238503,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,616289.3,616289.3,21941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238544,1532477.00
01/24/2017 01:15,2,0.000,ALERT,214.19,302.98,59.996,1485238503,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,614940.8,614940.8,21873,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238545,1532478.00
01/24/2017 01:15,2,0.000,ALERT,213.51,302.07,59.981,1485238503,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,611427.3,611427.3,22130,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238547,1532479.00
01/24/2017 01:15,2,0.000,ALERT,213.51,301.47,59.986,1485238503,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,608393.5,608393.5,22143,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238549,1532480.00
01/24/2017 01:15,2,0.000,ALERT,213.51,302.07,59.986,1485238503,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,614383.3,614383.3,22005,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238551,1532481.00
01/24/2017 01:15,2,0.000,ALERT,213.29,300.87,59.981,1485238503,"201051344000651","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,606979.5,606979.5,22175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238553,1532482.00
01/24/2017 01:15,2,0.000,ALERT,212.38,299.97,59.996,1485238503,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,831047.9,831047.9,21858,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238554,1532483.00
01/24/2017 01:15,2,0.000,ALERT,213.29,299.37,60.028,1485238503,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,721127.4,721127.4,22331,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238556,1532484.00
01/24/2017 01:15,2,0.000,ALERT,212.83,301.77,59.986,1485238503,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,602591.5,602591.5,22222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238558,1532485.00
01/24/2017 01:15,2,0.000,ALERT,213.29,303.58,59.981,1485238503,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,618694.1,618694.1,22113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238560,1532486.00
01/24/2017 01:15,2,0.000,ALERT,213.51,301.77,59.996,1485238503,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610942.5,610942.5,22224,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238561,1532487.00
01/24/2017 01:15,2,0.000,ALERT,212.61,300.27,59.996,1485238503,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,847260.3,847260.3,21939,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238563,1532488.00
01/24/2017 01:15,2,0.000,ALERT,213.96,302.68,59.991,1485238503,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,605090.4,605090.4,22206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238565,1532489.00
01/24/2017 01:15,2,0.000,ALERT,213.06,301.77,59.981,1485238503,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,607932.4,607932.4,22144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238567,1532490.00
01/24/2017 01:15,2,0.000,ALERT,213.74,303.58,59.981,1485238503,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,624056.9,624056.9,21794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238569,1532491.00
01/24/2017 01:15,2,0.000,ALERT,213.74,302.37,60.023,1485238503,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,613685.8,613685.8,21778,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238570,1532492.00
01/24/2017 01:15,2,0.000,ALERT,213.74,304.18,60.018,1485238503,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,624386.7,624386.7,21804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238572,1532493.00
01/24/2017 01:15,2,0.000,ALERT,213.74,303.88,59.991,1485238503,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,617213.2,617213.2,21931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238574,1532494.00
01/24/2017 01:15,2,0.000,ALERT,213.74,303.58,59.975,1485238503,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,605739.5,605739.5,22122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238576,1532495.00
01/24/2017 01:15,2,0.000,ALERT,213.96,304.18,60.007,1485238503,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,616341.6,616341.6,21828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485238578,1532496.00
01/24/2017 01:15,2,0.000,ALERT,212.61,299.37,59.991,1485238503,"274151322000087","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,819282.5,819282.5,22142,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485238579,1532497.00
01/24/2017 01:30,2,0.000,ALERT,213.51,302.37,59.981,1485239403,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,615652.4,615652.4,21803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239405,1532498.00
01/24/2017 01:30,2,0.000,ALERT,212.83,300.27,59.944,1485239403,"274151322000085","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,845885.9,845885.9,21948,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239407,1532499.00
01/24/2017 01:30,2,0.000,ALERT,213.74,302.68,59.991,1485239403,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,604898.1,604898.1,22183,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239409,1532500.00
01/24/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1485239403,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,607729.3,607729.3,22155,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239411,1532501.00
01/24/2017 01:30,2,0.000,ALERT,212.16,300.57,59.981,1485239403,"201051344000646","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,603616.0,603616.0,22141,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239413,1532502.00
01/24/2017 01:30,2,0.000,ALERT,212.16,300.57,59.981,1485239403,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,874161.6,874161.6,21706,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239414,1532503.00
01/24/2017 01:30,2,0.000,ALERT,212.38,300.57,59.981,1485239403,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,614200.3,614200.3,22200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239416,1532504.00
01/24/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1485239403,"201051344001230","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,606937.0,606937.0,22064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239418,1532505.00
01/24/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1485239403,"201051344000582","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,598896.4,598896.4,22175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239420,1532506.00
01/24/2017 01:30,2,0.000,ALERT,211.93,300.57,59.975,1485239403,"201051344000955","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,614118.6,614118.6,22133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239421,1532507.00
01/24/2017 01:30,2,0.000,ALERT,212.38,298.77,59.991,1485239403,"274151322000094","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,720043.6,720043.6,22437,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239423,1532508.00
01/24/2017 01:30,2,0.000,ALERT,212.83,302.68,59.986,1485239403,"201051344000579","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,623181.8,623181.8,22076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239425,1532509.00
01/24/2017 01:30,2,0.000,ALERT,211.93,300.87,59.970,1485239403,"201051344000890","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,611094.9,611094.9,22202,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239427,1532510.00
01/24/2017 01:30,2,0.000,ALERT,212.38,300.87,60.018,1485239403,"201051344000438","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,612147.1,612147.1,22213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239429,1532511.00
01/24/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1485239403,"201051344000417","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,595781.9,595781.9,22331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239430,1532512.00
01/24/2017 01:30,2,0.000,ALERT,212.38,299.67,59.986,1485239403,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,865743.7,865743.7,21743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239432,1532513.00
01/24/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1485239403,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,923101.4,923101.4,21853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239434,1532514.00
01/24/2017 01:30,2,0.000,ALERT,212.83,302.98,59.975,1485239403,"201051344000868","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,606233.8,606233.8,22169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239436,1532515.00
01/24/2017 01:30,2,0.000,ALERT,212.38,299.97,59.944,1485239403,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,914042.7,914042.7,21920,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239438,1532516.00
01/24/2017 01:30,2,0.000,ALERT,212.83,302.37,59.991,1485239403,"201051344000988","219011344069620",0.00,4.00,0,297.87,305.38,0.0,0.0,0.000,568305.3,568305.3,22204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239439,1532517.00
01/24/2017 01:30,2,0.000,ALERT,212.16,299.67,60.028,1485239403,"201051344001025","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,612354.6,612354.6,22231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239441,1532518.00
01/24/2017 01:30,2,0.000,ALERT,212.83,302.37,59.986,1485239403,"201051344000458","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,616289.3,616289.3,21943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239443,1532519.00
01/24/2017 01:30,2,0.000,ALERT,213.51,302.37,59.986,1485239403,"201051344000853","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,614940.8,614940.8,21875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239445,1532520.00
01/24/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1485239403,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,611427.3,611427.3,22132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239447,1532521.00
01/24/2017 01:30,2,0.000,ALERT,212.61,299.97,60.012,1485239403,"201051344000917","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,608393.5,608393.5,22145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239449,1532522.00
01/24/2017 01:30,2,0.000,ALERT,212.61,300.87,59.991,1485239403,"201051344001145","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,614383.3,614383.3,22007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239450,1532523.00
01/24/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1485239403,"201051344000651","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,606979.5,606979.5,22177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239452,1532524.00
01/24/2017 01:30,2,0.000,ALERT,211.93,299.37,59.981,1485239403,"274151322000088","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,831047.9,831047.9,21860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239454,1532525.00
01/24/2017 01:30,2,0.000,ALERT,213.29,299.07,59.986,1485239403,"274151322000068","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,721127.4,721127.4,22333,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239456,1532526.00
01/24/2017 01:30,2,0.000,ALERT,211.93,300.57,59.981,1485239403,"201051344001135","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,602591.5,602591.5,22224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239458,1532527.00
01/24/2017 01:30,2,0.000,ALERT,212.61,302.98,59.996,1485239403,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,618694.1,618694.1,22115,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239459,1532528.00
01/24/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1485239403,"201051344001203","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,610942.5,610942.5,22226,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239461,1532529.00
01/24/2017 01:30,2,0.000,ALERT,212.38,300.27,59.965,1485239403,"274151322000054","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,847260.3,847260.3,21941,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239463,1532530.00
01/24/2017 01:30,2,0.000,ALERT,211.93,299.97,59.991,1485239403,"201051344000867","219011344069620",0.00,4.50,0,298.17,305.98,0.0,0.0,0.000,605090.4,605090.4,22208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239465,1532531.00
01/24/2017 01:30,2,0.000,ALERT,211.70,299.67,59.975,1485239403,"201051344001093","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,607932.4,607932.4,22146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239467,1532532.00
01/24/2017 01:30,2,0.000,ALERT,212.61,302.37,59.975,1485239403,"201051344000900","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,624056.9,624056.9,21796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239469,1532533.00
01/24/2017 01:30,2,0.000,ALERT,212.83,301.47,60.028,1485239403,"201051344000648","219011344069620",0.00,3.00,0,298.17,305.68,0.0,0.0,0.000,613685.8,613685.8,21780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239470,1532534.00
01/24/2017 01:30,2,0.000,ALERT,212.83,302.68,59.986,1485239403,"201051344000569","219011344069620",0.00,3.70,0,299.37,306.58,0.0,0.0,0.000,624386.7,624386.7,21806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239472,1532535.00
