ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 01:30,2,0.000,ALERT,212.83,302.37,59.981,1485239403,"201051344000983","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,617213.2,617213.2,21933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239474,1532536.00
01/24/2017 01:30,2,0.000,ALERT,212.83,301.77,59.991,1485239403,"201051344001158","219011344069620",0.00,3.00,0,298.17,305.38,0.0,0.0,0.000,605739.5,605739.5,22124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239476,1532537.00
01/24/2017 01:30,2,0.000,ALERT,213.29,302.98,59.949,1485239403,"201051344000576","219011344069620",0.00,3.70,0,298.77,305.98,0.0,0.0,0.000,616341.6,616341.6,21830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485239477,1532538.00
01/24/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1485239403,"274151322000087","219011344069620",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,819282.5,819282.5,22144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485239479,1532539.00
01/24/2017 01:45,2,0.000,ALERT,213.51,302.07,59.981,1485240303,"201051344000645","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,615652.4,615652.4,21805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240305,1532540.00
01/24/2017 01:45,2,0.000,ALERT,212.61,299.67,59.975,1485240303,"274151322000085","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,845885.9,845885.9,21950,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240307,1532541.00
01/24/2017 01:45,2,0.000,ALERT,213.51,301.77,59.986,1485240303,"201051344000633","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,604898.1,604898.1,22185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240309,1532542.00
01/24/2017 01:45,2,0.000,ALERT,213.06,302.37,59.981,1485240303,"201051344000469","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,607729.3,607729.3,22157,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240311,1532543.00
01/24/2017 01:45,2,0.000,ALERT,212.38,301.17,59.944,1485240303,"201051344000646","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,603616.0,603616.0,22143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240313,1532544.00
01/24/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1485240303,"274151322000052","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,874161.6,874161.6,21708,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240314,1532545.00
01/24/2017 01:45,2,0.000,ALERT,212.83,301.17,60.018,1485240303,"201051344000585","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,614200.3,614200.3,22202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240316,1532546.00
01/24/2017 01:45,2,0.000,ALERT,212.61,301.47,59.975,1485240303,"201051344001230","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,606937.0,606937.0,22066,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240318,1532547.00
01/24/2017 01:45,2,0.000,ALERT,213.06,301.47,59.991,1485240303,"201051344000582","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,598896.4,598896.4,22177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240320,1532548.00
01/24/2017 01:45,2,0.000,ALERT,212.16,300.87,59.986,1485240303,"201051344000955","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,614118.6,614118.6,22135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240322,1532549.00
01/24/2017 01:45,2,0.000,ALERT,212.61,298.77,59.996,1485240303,"274151322000094","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,720043.6,720043.6,22439,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240324,1532550.00
01/24/2017 01:45,2,0.000,ALERT,213.06,302.68,59.981,1485240303,"201051344000579","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,623181.8,623181.8,22078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240326,1532551.00
01/24/2017 01:45,2,0.000,ALERT,212.38,301.47,59.944,1485240303,"201051344000890","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,611094.9,611094.9,22204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240327,1532552.00
01/24/2017 01:45,2,0.000,ALERT,212.61,301.17,59.986,1485240303,"201051344000438","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,612147.1,612147.1,22215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240329,1532553.00
01/24/2017 01:45,2,0.000,ALERT,212.83,300.57,59.965,1485240303,"201051344000417","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,595781.9,595781.9,22333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240331,1532554.00
01/24/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1485240303,"274151322000083","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,865743.7,865743.7,21745,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240333,1532555.00
01/24/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1485240303,"274151322000076","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,923101.4,923101.4,21855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240334,1532556.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.68,59.986,1485240303,"201051344000868","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,606233.8,606233.8,22171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240336,1532557.00
01/24/2017 01:45,2,0.000,ALERT,212.38,300.57,59.986,1485240303,"274151322000095","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,914042.7,914042.7,21922,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240338,1532558.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.37,60.028,1485240303,"201051344000988","219011344069620",0.00,4.00,0,296.06,303.88,0.0,0.0,0.000,568305.3,568305.3,22206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240340,1532559.00
01/24/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1485240303,"201051344001025","219011344069620",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,612354.6,612354.6,22233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240342,1532560.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.37,59.991,1485240303,"201051344000458","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,616289.3,616289.3,21945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240344,1532561.00
01/24/2017 01:45,2,0.000,ALERT,213.51,302.37,59.996,1485240303,"201051344000853","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,614940.8,614940.8,21877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240345,1532562.00
01/24/2017 01:45,2,0.000,ALERT,213.06,301.17,59.986,1485240303,"201051344000685","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,611427.3,611427.3,22134,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240347,1532563.00
01/24/2017 01:45,2,0.000,ALERT,212.83,301.17,59.970,1485240303,"201051344000917","219011344069620",0.00,4.50,0,295.76,302.07,0.0,0.0,0.000,608393.5,608393.5,22147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240349,1532564.00
01/24/2017 01:45,2,0.000,ALERT,213.06,301.77,59.991,1485240303,"201051344001145","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,614383.3,614383.3,22009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240351,1532565.00
01/24/2017 01:45,2,0.000,ALERT,212.83,300.87,60.034,1485240303,"201051344000651","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,606979.5,606979.5,22179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240352,1532566.00
01/24/2017 01:45,2,0.000,ALERT,212.16,299.37,59.991,1485240303,"274151322000088","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,831047.9,831047.9,21862,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240354,1532567.00
01/24/2017 01:45,2,0.000,ALERT,213.29,299.07,59.991,1485240303,"274151322000068","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,721127.4,721127.4,22335,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240356,1532568.00
01/24/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1485240303,"201051344001135","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,602591.5,602591.5,22226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240358,1532569.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.98,60.044,1485240303,"201051344000594","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,618694.1,618694.1,22117,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240360,1532570.00
01/24/2017 01:45,2,0.000,ALERT,212.83,301.17,60.012,1485240303,"201051344001203","219011344069620",0.00,3.70,0,296.96,304.48,0.0,0.0,0.000,610942.5,610942.5,22228,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240362,1532571.00
01/24/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1485240303,"274151322000054","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,847260.3,847260.3,21943,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240363,1532572.00
01/24/2017 01:45,2,0.000,ALERT,213.29,301.77,59.996,1485240303,"201051344000867","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,605090.4,605090.4,22210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240365,1532573.00
01/24/2017 01:45,2,0.000,ALERT,212.61,301.17,60.002,1485240303,"201051344001093","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,607932.4,607932.4,22148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240367,1532574.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.37,59.975,1485240303,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,624056.9,624056.9,21798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240369,1532575.00
01/24/2017 01:45,2,0.000,ALERT,213.06,301.47,60.007,1485240303,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,613685.8,613685.8,21782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240371,1532576.00
01/24/2017 01:45,2,0.000,ALERT,213.06,302.98,59.991,1485240303,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,624386.7,624386.7,21808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240373,1532577.00
01/24/2017 01:45,2,0.000,ALERT,212.83,302.07,60.007,1485240303,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,617213.2,617213.2,21935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240374,1532578.00
01/24/2017 01:45,2,0.000,ALERT,213.06,301.77,59.996,1485240303,"201051344001158","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,605739.5,605739.5,22126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240376,1532579.00
01/24/2017 01:45,2,0.000,ALERT,213.51,302.68,59.996,1485240303,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,616341.6,616341.6,21832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485240378,1532580.00
01/24/2017 01:45,2,0.000,ALERT,212.61,299.67,59.938,1485240303,"274151322000087","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,819282.5,819282.5,22146,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485240380,1532581.00
01/24/2017 02:00,2,0.000,ALERT,213.29,301.77,59.996,1485241204,"201051344000645","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,615652.4,615652.4,21807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241206,1532582.00
01/24/2017 02:00,2,0.000,ALERT,211.70,298.47,60.002,1485241204,"274151322000085","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,845885.9,845885.9,21952,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241208,1532583.00
01/24/2017 02:00,2,0.000,ALERT,213.51,302.07,60.002,1485241204,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,604898.1,604898.1,22187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241209,1532584.00
01/24/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1485241204,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,607729.3,607729.3,22159,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241211,1532585.00
01/24/2017 02:00,2,0.000,ALERT,212.38,301.47,60.044,1485241204,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,603616.0,603616.0,22145,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241213,1532586.00
01/24/2017 02:00,2,0.000,ALERT,211.48,298.47,60.002,1485241204,"274151322000052","219011344069620",0.00,4.50,0,295.46,302.37,0.0,0.0,0.000,874161.6,874161.6,21710,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241215,1532587.00
01/24/2017 02:00,2,0.000,ALERT,212.61,302.07,60.012,1485241204,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,614200.3,614200.3,22204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241217,1532588.00
01/24/2017 02:00,2,0.000,ALERT,212.38,301.47,60.002,1485241204,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,606937.0,606937.0,22068,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241218,1532589.00
01/24/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1485241204,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,598896.4,598896.4,22179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241220,1532590.00
01/24/2017 02:00,2,0.000,ALERT,212.16,301.77,59.991,1485241204,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,614118.6,614118.6,22137,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241222,1532591.00
01/24/2017 02:00,2,0.000,ALERT,211.70,297.87,59.986,1485241204,"274151322000094","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,720043.6,720043.6,22441,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241224,1532592.00
01/24/2017 02:00,2,0.000,ALERT,213.06,303.28,59.996,1485241204,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,623181.8,623181.8,22080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241225,1532593.00
01/24/2017 02:00,2,0.000,ALERT,212.38,302.07,60.034,1485241204,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611094.9,611094.9,22206,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241227,1532594.00
01/24/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1485241204,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,612147.1,612147.1,22217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241229,1532595.00
01/24/2017 02:00,2,0.000,ALERT,212.61,301.17,60.002,1485241204,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,595781.9,595781.9,22335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241231,1532596.00
01/24/2017 02:00,2,0.000,ALERT,211.70,299.07,59.986,1485241204,"274151322000083","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,865743.7,865743.7,21747,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241233,1532597.00
01/24/2017 02:00,2,0.000,ALERT,212.38,299.07,59.986,1485241204,"274151322000076","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,923101.4,923101.4,21857,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241234,1532598.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.98,59.996,1485241204,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,606233.8,606233.8,22173,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241236,1532599.00
01/24/2017 02:00,2,0.000,ALERT,211.93,299.67,60.028,1485241204,"274151322000095","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,914042.7,914042.7,21924,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241238,1532600.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.07,59.991,1485241204,"201051344000988","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,568305.3,568305.3,22208,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241240,1532601.00
01/24/2017 02:00,2,0.000,ALERT,212.38,300.87,59.954,1485241204,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,612354.6,612354.6,22235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241242,1532602.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.37,59.986,1485241204,"201051344000458","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,616289.3,616289.3,21947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241244,1532603.00
01/24/2017 02:00,2,0.000,ALERT,213.51,302.07,59.991,1485241204,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,614940.8,614940.8,21879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241245,1532604.00
01/24/2017 02:00,2,0.000,ALERT,212.83,301.47,59.991,1485241204,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611427.3,611427.3,22136,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241247,1532605.00
01/24/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1485241204,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,608393.5,608393.5,22149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241249,1532606.00
01/24/2017 02:00,2,0.000,ALERT,212.61,301.77,59.959,1485241204,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,614383.3,614383.3,22011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485241251,1532607.00
01/24/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1485241204,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,606979.5,606979.5,22181,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241252,1532608.00
01/24/2017 02:00,2,0.000,ALERT,211.48,299.07,59.975,1485241204,"274151322000088","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,831047.9,831047.9,21864,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241254,1532609.00
01/24/2017 02:00,2,0.000,ALERT,212.38,298.47,59.981,1485241204,"274151322000068","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,721127.4,721127.4,22337,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241256,1532610.00
01/24/2017 02:00,2,0.000,ALERT,212.16,301.47,59.933,1485241204,"201051344001135","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,602591.5,602591.5,22228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241258,1532611.00
01/24/2017 02:00,2,0.000,ALERT,212.61,302.68,59.965,1485241204,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,618694.1,618694.1,22119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241260,1532612.00
01/24/2017 02:00,2,0.000,ALERT,212.38,300.87,59.991,1485241204,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610942.5,610942.5,22230,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241262,1532613.00
01/24/2017 02:00,2,0.000,ALERT,211.48,299.07,59.970,1485241204,"274151322000054","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,847260.3,847260.3,21945,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241263,1532614.00
01/24/2017 02:00,2,0.000,ALERT,213.06,301.47,59.981,1485241204,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,605090.4,605090.4,22212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241265,1532615.00
01/24/2017 02:00,2,0.000,ALERT,212.38,301.47,59.981,1485241204,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607932.4,607932.4,22150,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241267,1532616.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.37,59.959,1485241204,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,624056.9,624056.9,21800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241269,1532617.00
01/24/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1485241204,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,613685.8,613685.8,21784,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241271,1532618.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.68,59.975,1485241204,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,624386.7,624386.7,21810,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241272,1532619.00
01/24/2017 02:00,2,0.000,ALERT,212.83,302.37,59.975,1485241204,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,617213.2,617213.2,21937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241274,1532620.00
01/24/2017 02:00,2,0.000,ALERT,213.06,302.07,60.023,1485241204,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,605739.5,605739.5,22128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241276,1532621.00
01/24/2017 02:00,2,0.000,ALERT,213.51,302.98,59.981,1485241204,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,616341.6,616341.6,21834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241278,1532622.00
01/24/2017 02:00,2,0.000,ALERT,211.93,298.17,59.965,1485241204,"274151322000087","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,819282.5,819282.5,22148,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485241280,1532623.00
01/24/2017 02:15,2,0.000,ALERT,213.74,302.68,59.970,1485242103,"201051344000645","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,615652.4,615652.4,21809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242105,1532624.00
01/24/2017 02:15,2,0.000,ALERT,212.38,299.37,59.991,1485242103,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,845885.9,845885.9,21954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242107,1532625.00
01/24/2017 02:15,2,0.000,ALERT,213.96,302.68,59.954,1485242103,"201051344000633","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,604898.1,604898.1,22189,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242109,1532626.00
01/24/2017 02:15,2,0.000,ALERT,213.29,302.98,59.991,1485242103,"201051344000469","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,607729.3,607729.3,22161,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242110,1532627.00
01/24/2017 02:15,2,0.000,ALERT,212.83,301.17,59.959,1485242103,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,603616.0,603616.0,22147,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242112,1532628.00
01/24/2017 02:15,2,0.000,ALERT,211.93,299.67,59.959,1485242103,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,874161.6,874161.6,21712,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242114,1532629.00
01/24/2017 02:15,2,0.000,ALERT,213.29,301.47,59.965,1485242103,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,614200.3,614200.3,22206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242116,1532630.00
01/24/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1485242103,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,606937.0,606937.0,22070,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242118,1532631.00
01/24/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1485242103,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,598896.4,598896.4,22181,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242119,1532632.00
01/24/2017 02:15,2,0.000,ALERT,212.61,301.47,59.933,1485242103,"201051344000955","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,614118.6,614118.6,22139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242121,1532633.00
01/24/2017 02:15,2,0.000,ALERT,212.38,298.77,59.954,1485242103,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,720043.6,720043.6,22443,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242123,1532634.00
01/24/2017 02:15,2,0.000,ALERT,213.29,303.28,59.991,1485242103,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,623181.8,623181.8,22082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242125,1532635.00
01/24/2017 02:15,2,0.000,ALERT,213.06,301.77,59.922,1485242103,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,611094.9,611094.9,22208,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242127,1532636.00
01/24/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1485242103,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,612147.1,612147.1,22219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242129,1532637.00
01/24/2017 02:15,2,0.000,ALERT,213.29,300.87,59.965,1485242103,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,595781.9,595781.9,22337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242130,1532638.00
01/24/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1485242103,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,865743.7,865743.7,21749,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242132,1532639.00
01/24/2017 02:15,2,0.000,ALERT,212.83,299.97,59.938,1485242103,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,923101.4,923101.4,21859,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242134,1532640.00
01/24/2017 02:15,2,0.000,ALERT,213.29,303.28,59.970,1485242103,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,606233.8,606233.8,22175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242136,1532641.00
01/24/2017 02:15,2,0.000,ALERT,212.38,299.97,59.959,1485242103,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,914042.7,914042.7,21926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242138,1532642.00
01/24/2017 02:15,2,0.000,ALERT,213.29,302.37,59.965,1485242103,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.78,0.0,0.0,0.000,568305.3,568305.3,22210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242139,1532643.00
01/24/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1485242103,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612354.6,612354.6,22237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242141,1532644.00
01/24/2017 02:15,2,0.000,ALERT,213.29,302.98,59.970,1485242103,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,616289.3,616289.3,21949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242143,1532645.00
01/24/2017 02:15,2,0.000,ALERT,213.74,302.37,59.965,1485242103,"201051344000853","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,614940.8,614940.8,21881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242145,1532646.00
01/24/2017 02:15,2,0.000,ALERT,213.51,301.77,59.938,1485242103,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611427.3,611427.3,22138,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242147,1532647.00
01/24/2017 02:15,2,0.000,ALERT,213.29,300.87,60.007,1485242103,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,608393.5,608393.5,22151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242149,1532648.00
01/24/2017 02:15,2,0.000,ALERT,213.51,301.47,59.996,1485242103,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614383.3,614383.3,22013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242151,1532649.00
01/24/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1485242103,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,606979.5,606979.5,22183,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242153,1532650.00
01/24/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1485242103,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,831047.9,831047.9,21866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242154,1532651.00
01/24/2017 02:15,2,0.000,ALERT,212.83,298.47,59.954,1485242103,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,721127.4,721127.4,22339,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242156,1532652.00
01/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1485242103,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,602591.5,602591.5,22230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242158,1532653.00
01/24/2017 02:15,2,0.000,ALERT,212.83,303.58,59.970,1485242103,"201051344000594","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,618694.1,618694.1,22121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242160,1532654.00
01/24/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1485242103,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,610942.5,610942.5,22232,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242162,1532655.00
01/24/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1485242103,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,847260.3,847260.3,21947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242163,1532656.00
01/24/2017 02:15,2,0.000,ALERT,213.51,302.07,59.981,1485242103,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,605090.4,605090.4,22214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242165,1532657.00
01/24/2017 02:15,2,0.000,ALERT,213.06,301.17,59.917,1485242103,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,607932.4,607932.4,22152,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242167,1532658.00
01/24/2017 02:15,2,0.000,ALERT,213.29,302.68,59.917,1485242103,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,624056.9,624056.9,21802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242169,1532659.00
01/24/2017 02:15,2,0.000,ALERT,213.51,302.07,59.975,1485242103,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,613685.8,613685.8,21786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242171,1532660.00
01/24/2017 02:15,2,0.000,ALERT,213.51,303.58,60.007,1485242103,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,624386.7,624386.7,21812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242172,1532661.00
01/24/2017 02:15,2,0.000,ALERT,213.29,302.68,59.970,1485242103,"201051344000983","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,617213.2,617213.2,21939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242174,1532662.00
01/24/2017 02:15,2,0.000,ALERT,213.51,302.37,59.965,1485242103,"201051344001158","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,605739.5,605739.5,22130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242176,1532663.00
01/24/2017 02:15,2,0.000,ALERT,213.96,302.98,59.970,1485242103,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,616341.6,616341.6,21836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485242178,1532664.00
01/24/2017 02:15,2,0.000,ALERT,212.61,298.77,59.954,1485242103,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,819282.5,819282.5,22150,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485242179,1532665.00
01/24/2017 02:30,2,0.000,ALERT,213.51,301.77,59.959,1485243003,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,615652.4,615652.4,21811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243005,1532666.00
01/24/2017 02:30,2,0.000,ALERT,212.38,299.07,59.959,1485243003,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,845885.9,845885.9,21956,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243007,1532667.00
01/24/2017 02:30,2,0.000,ALERT,213.96,301.47,59.965,1485243003,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,604898.1,604898.1,22191,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243009,1532668.00
01/24/2017 02:30,2,0.000,ALERT,213.51,302.37,59.965,1485243003,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,607729.3,607729.3,22163,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243011,1532669.00
01/24/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1485243003,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,603616.0,603616.0,22149,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243012,1532670.00
01/24/2017 02:30,2,0.000,ALERT,211.93,299.07,59.938,1485243003,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,874161.6,874161.6,21714,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243014,1532671.00
01/24/2017 02:30,2,0.000,ALERT,213.29,301.77,59.981,1485243003,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,614200.3,614200.3,22208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243016,1532672.00
01/24/2017 02:30,2,0.000,ALERT,213.06,301.77,59.965,1485243003,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,606937.0,606937.0,22072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243018,1532673.00
01/24/2017 02:30,2,0.000,ALERT,213.74,302.37,59.975,1485243003,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,598896.4,598896.4,22183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243020,1532674.00
01/24/2017 02:30,2,0.000,ALERT,212.83,301.77,59.986,1485243003,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,614118.6,614118.6,22141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243021,1532675.00
01/24/2017 02:30,2,0.000,ALERT,212.38,298.47,59.975,1485243003,"274151322000094","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,720043.6,720043.6,22445,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243023,1532676.00
01/24/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1485243003,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,623181.8,623181.8,22084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243025,1532677.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.07,59.991,1485243003,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611094.9,611094.9,22210,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243027,1532678.00
01/24/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1485243003,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,612147.1,612147.1,22221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243029,1532679.00
01/24/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1485243003,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595781.9,595781.9,22339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243030,1532680.00
