ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 02:30,2,0.000,ALERT,211.93,299.07,59.986,1485243003,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,865743.7,865743.7,21751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243032,1532681.00
01/24/2017 02:30,2,0.000,ALERT,213.06,299.07,59.991,1485243003,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,923101.4,923101.4,21861,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243034,1532682.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.68,60.034,1485243003,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606233.8,606233.8,22177,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243036,1532683.00
01/24/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1485243003,"274151322000095","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,914042.7,914042.7,21928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243038,1532684.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.07,59.996,1485243003,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,568305.3,568305.3,22212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243040,1532685.00
01/24/2017 02:30,2,0.000,ALERT,213.06,300.57,60.028,1485243003,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612354.6,612354.6,22239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243041,1532686.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.07,59.991,1485243003,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,616289.3,616289.3,21951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243043,1532687.00
01/24/2017 02:30,2,0.000,ALERT,213.74,302.07,60.002,1485243003,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,614940.8,614940.8,21883,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243045,1532688.00
01/24/2017 02:30,2,0.000,ALERT,213.51,301.17,60.039,1485243003,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611427.3,611427.3,22140,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243047,1532689.00
01/24/2017 02:30,2,0.000,ALERT,213.29,300.87,59.996,1485243003,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,608393.5,608393.5,22153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243049,1532690.00
01/24/2017 02:30,2,0.000,ALERT,213.51,301.77,60.028,1485243003,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,614383.3,614383.3,22015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243050,1532691.00
01/24/2017 02:30,2,0.000,ALERT,213.29,300.87,60.012,1485243003,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,606979.5,606979.5,22185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243052,1532692.00
01/24/2017 02:30,2,0.000,ALERT,211.93,298.77,59.986,1485243003,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,831047.9,831047.9,21868,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243054,1532693.00
01/24/2017 02:30,2,0.000,ALERT,213.06,298.47,59.996,1485243003,"274151322000068","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,721127.4,721127.4,22341,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243056,1532694.00
01/24/2017 02:30,2,0.000,ALERT,212.83,301.47,59.996,1485243003,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,602591.5,602591.5,22232,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243058,1532695.00
01/24/2017 02:30,2,0.000,ALERT,212.83,302.98,60.002,1485243003,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,618694.1,618694.1,22123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243060,1532696.00
01/24/2017 02:30,2,0.000,ALERT,213.29,301.17,59.996,1485243003,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,610942.5,610942.5,22234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243061,1532697.00
01/24/2017 02:30,2,0.000,ALERT,212.16,299.67,59.959,1485243003,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,847260.3,847260.3,21949,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243063,1532698.00
01/24/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1485243003,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,605090.4,605090.4,22216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243065,1532699.00
01/24/2017 02:30,2,0.000,ALERT,213.06,301.47,59.986,1485243003,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,607932.4,607932.4,22154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243067,1532700.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.37,59.996,1485243003,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,624056.9,624056.9,21804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243068,1532701.00
01/24/2017 02:30,2,0.000,ALERT,213.29,301.17,59.996,1485243003,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,613685.8,613685.8,21788,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243070,1532702.00
01/24/2017 02:30,2,0.000,ALERT,213.06,302.37,59.986,1485243003,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,624386.7,624386.7,21814,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243072,1532703.00
01/24/2017 02:30,2,0.000,ALERT,213.29,302.07,60.012,1485243003,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,617213.2,617213.2,21941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243074,1532704.00
01/24/2017 02:30,2,0.000,ALERT,213.29,302.07,59.986,1485243003,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,605739.5,605739.5,22132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243076,1532705.00
01/24/2017 02:30,2,0.000,ALERT,213.74,302.68,59.991,1485243003,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,616341.6,616341.6,21838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243078,1532706.00
01/24/2017 02:30,2,0.000,ALERT,212.16,297.57,60.007,1485243003,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,819282.5,819282.5,22152,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243079,1532707.00
01/24/2017 02:45,2,0.000,ALERT,213.96,302.98,60.034,1485243904,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,615652.4,615652.4,21813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243906,1532708.00
01/24/2017 02:45,2,0.000,ALERT,212.38,300.27,60.018,1485243904,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,845885.9,845885.9,21958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243907,1532709.00
01/24/2017 02:45,2,0.000,ALERT,213.96,302.98,59.986,1485243904,"201051344000633","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,604898.1,604898.1,22193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243909,1532710.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.98,60.012,1485243904,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,607729.3,607729.3,22165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243911,1532711.00
01/24/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1485243904,"201051344000646","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,603616.0,603616.0,22151,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243913,1532712.00
01/24/2017 02:45,2,0.000,ALERT,212.16,299.37,59.959,1485243904,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,874161.6,874161.6,21716,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243915,1532713.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.07,60.002,1485243904,"201051344000585","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,614200.3,614200.3,22210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243916,1532714.00
01/24/2017 02:45,2,0.000,ALERT,213.06,302.37,60.002,1485243904,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,606937.0,606937.0,22074,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243918,1532715.00
01/24/2017 02:45,2,0.000,ALERT,213.51,302.68,59.986,1485243904,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,598896.4,598896.4,22185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243920,1532716.00
01/24/2017 02:45,2,0.000,ALERT,212.83,302.07,59.986,1485243904,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614118.6,614118.6,22143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243922,1532717.00
01/24/2017 02:45,2,0.000,ALERT,212.61,299.67,59.996,1485243904,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,720043.6,720043.6,22447,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243923,1532718.00
01/24/2017 02:45,2,0.000,ALERT,213.29,303.88,59.954,1485243904,"201051344000579","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,623181.8,623181.8,22086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243925,1532719.00
01/24/2017 02:45,2,0.000,ALERT,212.83,302.37,59.986,1485243904,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,611094.9,611094.9,22212,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243927,1532720.00
01/24/2017 02:45,2,0.000,ALERT,213.06,301.77,59.986,1485243904,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612147.1,612147.1,22223,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243929,1532721.00
01/24/2017 02:45,2,0.000,ALERT,213.29,301.17,60.002,1485243904,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,595781.9,595781.9,22341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243931,1532722.00
01/24/2017 02:45,2,0.000,ALERT,212.38,300.27,59.954,1485243904,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,865743.7,865743.7,21753,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243932,1532723.00
01/24/2017 02:45,2,0.000,ALERT,212.83,299.97,59.991,1485243904,"274151322000076","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,923101.4,923101.4,21863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243934,1532724.00
01/24/2017 02:45,2,0.000,ALERT,213.29,303.58,59.991,1485243904,"201051344000868","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,606233.8,606233.8,22179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243936,1532725.00
01/24/2017 02:45,2,0.000,ALERT,212.61,301.17,59.986,1485243904,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,914042.7,914042.7,21930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243938,1532726.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.98,59.949,1485243904,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.48,0.0,0.0,0.000,568305.3,568305.3,22214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243940,1532727.00
01/24/2017 02:45,2,0.000,ALERT,212.83,301.17,60.028,1485243904,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,612354.6,612354.6,22241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243942,1532728.00
01/24/2017 02:45,2,0.000,ALERT,213.06,302.98,60.002,1485243904,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,616289.3,616289.3,21953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243943,1532729.00
01/24/2017 02:45,2,0.000,ALERT,213.74,302.98,59.981,1485243904,"201051344000853","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,614940.8,614940.8,21885,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243945,1532730.00
01/24/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1485243904,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,611427.3,611427.3,22142,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243947,1532731.00
01/24/2017 02:45,2,0.000,ALERT,213.06,301.47,59.991,1485243904,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,608393.5,608393.5,22155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243949,1532732.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.07,59.991,1485243904,"201051344001145","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,614383.3,614383.3,22017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243951,1532733.00
01/24/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1485243904,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,606979.5,606979.5,22187,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243952,1532734.00
01/24/2017 02:45,2,0.000,ALERT,211.93,299.67,59.975,1485243904,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,831047.9,831047.9,21870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243954,1532735.00
01/24/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1485243904,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,721127.4,721127.4,22343,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243956,1532736.00
01/24/2017 02:45,2,0.000,ALERT,212.61,301.77,59.981,1485243904,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,602591.5,602591.5,22234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243958,1532737.00
01/24/2017 02:45,2,0.000,ALERT,213.06,303.58,59.991,1485243904,"201051344000594","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,618694.1,618694.1,22125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243960,1532738.00
01/24/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1485243904,"201051344001203","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,610942.5,610942.5,22236,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243961,1532739.00
01/24/2017 02:45,2,0.000,ALERT,212.16,299.97,59.975,1485243904,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,847260.3,847260.3,21951,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243963,1532740.00
01/24/2017 02:45,2,0.000,ALERT,213.51,302.07,59.981,1485243904,"201051344000867","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,605090.4,605090.4,22218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243965,1532741.00
01/24/2017 02:45,2,0.000,ALERT,213.06,301.77,59.959,1485243904,"201051344001093","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,607932.4,607932.4,22156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243967,1532742.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.98,59.965,1485243904,"201051344000900","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,624056.9,624056.9,21806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485243968,1532743.00
01/24/2017 02:45,2,0.000,ALERT,213.51,302.68,59.970,1485243904,"201051344000648","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,613685.8,613685.8,21790,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243970,1532744.00
01/24/2017 02:45,2,0.000,ALERT,213.51,303.58,59.965,1485243904,"201051344000569","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,624386.7,624386.7,21816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243972,1532745.00
01/24/2017 02:45,2,0.000,ALERT,213.29,303.28,59.965,1485243904,"201051344000983","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,617213.2,617213.2,21943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243974,1532746.00
01/24/2017 02:45,2,0.000,ALERT,213.29,302.98,60.002,1485243904,"201051344001158","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,605739.5,605739.5,22134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243976,1532747.00
01/24/2017 02:45,2,0.000,ALERT,213.74,303.58,59.970,1485243904,"201051344000576","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,616341.6,616341.6,21840,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243977,1532748.00
01/24/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1485243904,"274151322000087","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,819282.5,819282.5,22154,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485243979,1532749.00
01/24/2017 03:00,2,0.000,ALERT,213.96,302.98,59.965,1485244803,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,615652.4,615652.4,21815,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244805,1532750.00
01/24/2017 03:00,2,0.000,ALERT,212.61,299.97,60.002,1485244803,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,845885.9,845885.9,21960,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244807,1532751.00
01/24/2017 03:00,2,0.000,ALERT,213.96,302.37,59.959,1485244803,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,604898.1,604898.1,22195,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244809,1532752.00
01/24/2017 03:00,2,0.000,ALERT,213.51,302.98,59.965,1485244803,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,607729.3,607729.3,22167,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244810,1532753.00
01/24/2017 03:00,2,0.000,ALERT,212.83,301.17,59.944,1485244803,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603616.0,603616.0,22153,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244812,1532754.00
01/24/2017 03:00,2,0.000,ALERT,212.16,299.97,59.959,1485244803,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,874161.6,874161.6,21718,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244814,1532755.00
01/24/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1485244803,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,614200.3,614200.3,22212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244816,1532756.00
01/24/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1485244803,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606937.0,606937.0,22076,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244817,1532757.00
01/24/2017 03:00,2,0.000,ALERT,213.51,302.07,59.928,1485244803,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,598896.4,598896.4,22187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244819,1532758.00
01/24/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1485244803,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,614118.6,614118.6,22145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244821,1532759.00
01/24/2017 03:00,2,0.000,ALERT,212.38,299.37,59.928,1485244803,"274151322000094","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,720043.6,720043.6,22449,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244823,1532760.00
01/24/2017 03:00,2,0.000,ALERT,213.29,303.28,59.965,1485244803,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,623181.8,623181.8,22088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244825,1532761.00
01/24/2017 03:00,2,0.000,ALERT,213.06,302.07,59.970,1485244803,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,611094.9,611094.9,22214,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244827,1532762.00
01/24/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1485244803,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,612147.1,612147.1,22225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244829,1532763.00
01/24/2017 03:00,2,0.000,ALERT,213.29,301.17,59.954,1485244803,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,595781.9,595781.9,22343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244830,1532764.00
01/24/2017 03:00,2,0.000,ALERT,212.38,300.57,59.965,1485244803,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,865743.7,865743.7,21755,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244832,1532765.00
01/24/2017 03:00,2,0.000,ALERT,213.29,299.97,59.938,1485244803,"274151322000076","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,923101.4,923101.4,21865,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244834,1532766.00
01/24/2017 03:00,2,0.000,ALERT,213.29,303.58,59.965,1485244803,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,606233.8,606233.8,22181,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244836,1532767.00
01/24/2017 03:00,2,0.000,ALERT,212.38,301.17,59.954,1485244803,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,914042.7,914042.7,21932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244838,1532768.00
01/24/2017 03:00,2,0.000,ALERT,213.29,302.98,59.975,1485244803,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,568305.3,568305.3,22216,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244840,1532769.00
01/24/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1485244803,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,612354.6,612354.6,22243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244841,1532770.00
01/24/2017 03:00,2,0.000,ALERT,213.06,303.28,59.965,1485244803,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,616289.3,616289.3,21955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244843,1532771.00
01/24/2017 03:00,2,0.000,ALERT,213.74,302.98,59.970,1485244803,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,614940.8,614940.8,21887,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244845,1532772.00
01/24/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1485244803,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,611427.3,611427.3,22144,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244847,1532773.00
01/24/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1485244803,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,608393.5,608393.5,22157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244849,1532774.00
01/24/2017 03:00,2,0.000,ALERT,213.29,301.77,59.965,1485244803,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,614383.3,614383.3,22019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244851,1532775.00
01/24/2017 03:00,2,0.000,ALERT,213.06,301.17,59.975,1485244803,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,606979.5,606979.5,22189,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244852,1532776.00
01/24/2017 03:00,2,0.000,ALERT,211.70,299.67,59.959,1485244803,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,831047.9,831047.9,21872,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244854,1532777.00
01/24/2017 03:00,2,0.000,ALERT,212.83,298.47,59.981,1485244803,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,721127.4,721127.4,22345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244856,1532778.00
01/24/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1485244803,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,602591.5,602591.5,22236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244858,1532779.00
01/24/2017 03:00,2,0.000,ALERT,213.06,303.58,59.965,1485244803,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,618694.1,618694.1,22127,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244859,1532780.00
01/24/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1485244803,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,610942.5,610942.5,22238,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244861,1532781.00
01/24/2017 03:00,2,0.000,ALERT,212.16,300.57,59.965,1485244803,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,847260.3,847260.3,21953,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244863,1532782.00
01/24/2017 03:00,2,0.000,ALERT,213.51,302.37,59.970,1485244803,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,605090.4,605090.4,22220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244865,1532783.00
01/24/2017 03:00,2,0.000,ALERT,213.06,301.77,59.975,1485244803,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,607932.4,607932.4,22158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244867,1532784.00
01/24/2017 03:00,2,0.000,ALERT,213.29,302.98,59.965,1485244803,"201051344000900","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,624056.9,624056.9,21808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244868,1532785.00
01/24/2017 03:00,2,0.000,ALERT,213.51,301.77,60.007,1485244803,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,613685.8,613685.8,21792,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244870,1532786.00
01/24/2017 03:00,2,0.000,ALERT,213.51,303.28,59.975,1485244803,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,624386.7,624386.7,21818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244872,1532787.00
01/24/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1485244803,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,617213.2,617213.2,21945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244874,1532788.00
01/24/2017 03:00,2,0.000,ALERT,213.51,302.98,59.975,1485244803,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,605739.5,605739.5,22136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244876,1532789.00
01/24/2017 03:00,2,0.000,ALERT,213.96,303.58,59.933,1485244803,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,616341.6,616341.6,21842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485244877,1532790.00
01/24/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1485244803,"274151322000087","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,819282.5,819282.5,22156,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485244879,1532791.00
01/24/2017 03:15,2,0.000,ALERT,213.96,302.68,59.938,1485245704,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,615652.4,615652.4,21817,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245706,1532792.00
01/24/2017 03:15,2,0.000,ALERT,212.16,299.37,59.933,1485245704,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,845885.9,845885.9,21962,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245707,1532793.00
01/24/2017 03:15,2,0.000,ALERT,214.19,302.68,59.970,1485245704,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,604898.1,604898.1,22197,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245709,1532794.00
01/24/2017 03:15,2,0.000,ALERT,213.51,302.68,59.975,1485245704,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,607729.3,607729.3,22169,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245711,1532795.00
01/24/2017 03:15,2,0.000,ALERT,212.83,301.77,59.938,1485245704,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,603616.0,603616.0,22155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245713,1532796.00
01/24/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1485245704,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,874161.6,874161.6,21720,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245714,1532797.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1485245704,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614200.3,614200.3,22214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245716,1532798.00
01/24/2017 03:15,2,0.000,ALERT,213.06,302.37,59.970,1485245704,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,606937.0,606937.0,22078,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245718,1532799.00
01/24/2017 03:15,2,0.000,ALERT,213.51,302.98,59.975,1485245704,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,598896.4,598896.4,22189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245720,1532800.00
01/24/2017 03:15,2,0.000,ALERT,212.83,302.07,59.975,1485245704,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,614118.6,614118.6,22147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245722,1532801.00
01/24/2017 03:15,2,0.000,ALERT,212.16,299.07,59.965,1485245704,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,720043.6,720043.6,22451,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245723,1532802.00
01/24/2017 03:15,2,0.000,ALERT,213.51,303.58,59.986,1485245704,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,623181.8,623181.8,22090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245725,1532803.00
01/24/2017 03:15,2,0.000,ALERT,213.06,302.37,59.981,1485245704,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,611094.9,611094.9,22216,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245727,1532804.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1485245704,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612147.1,612147.1,22227,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245729,1532805.00
01/24/2017 03:15,2,0.000,ALERT,213.51,301.77,59.996,1485245704,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,595781.9,595781.9,22345,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245731,1532806.00
01/24/2017 03:15,2,0.000,ALERT,212.16,300.27,59.991,1485245704,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,865743.7,865743.7,21757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245733,1532807.00
01/24/2017 03:15,2,0.000,ALERT,212.61,299.07,59.996,1485245704,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,923101.4,923101.4,21867,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245734,1532808.00
01/24/2017 03:15,2,0.000,ALERT,213.29,303.88,59.991,1485245704,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,606233.8,606233.8,22183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245736,1532809.00
01/24/2017 03:15,2,0.000,ALERT,212.16,300.57,59.991,1485245704,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,914042.7,914042.7,21934,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245738,1532810.00
01/24/2017 03:15,2,0.000,ALERT,213.06,302.68,59.986,1485245704,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,568305.3,568305.3,22218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245740,1532811.00
01/24/2017 03:15,2,0.000,ALERT,212.83,300.87,59.954,1485245704,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,612354.6,612354.6,22245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245742,1532812.00
01/24/2017 03:15,2,0.000,ALERT,213.29,303.28,60.002,1485245704,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,616289.3,616289.3,21957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245743,1532813.00
01/24/2017 03:15,2,0.000,ALERT,213.96,303.28,59.991,1485245704,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,614940.8,614940.8,21889,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245745,1532814.00
01/24/2017 03:15,2,0.000,ALERT,213.51,302.07,59.959,1485245704,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,611427.3,611427.3,22146,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245747,1532815.00
01/24/2017 03:15,2,0.000,ALERT,213.06,301.17,59.996,1485245704,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,608393.5,608393.5,22159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245749,1532816.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.37,59.986,1485245704,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,614383.3,614383.3,22021,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245751,1532817.00
01/24/2017 03:15,2,0.000,ALERT,213.29,301.47,60.034,1485245704,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606979.5,606979.5,22191,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245753,1532818.00
01/24/2017 03:15,2,0.000,ALERT,211.70,299.07,59.986,1485245704,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,831047.9,831047.9,21874,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245754,1532819.00
01/24/2017 03:15,2,0.000,ALERT,212.83,298.47,59.981,1485245704,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,721127.4,721127.4,22347,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245756,1532820.00
01/24/2017 03:15,2,0.000,ALERT,212.83,302.07,59.986,1485245704,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,602591.5,602591.5,22238,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245758,1532821.00
01/24/2017 03:15,2,0.000,ALERT,213.06,303.58,59.975,1485245704,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,618694.1,618694.1,22129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245760,1532822.00
01/24/2017 03:15,2,0.000,ALERT,212.83,301.47,59.981,1485245704,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,610942.5,610942.5,22240,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245762,1532823.00
01/24/2017 03:15,2,0.000,ALERT,211.70,299.37,59.965,1485245704,"274151322000054","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,847260.3,847260.3,21955,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245764,1532824.00
01/24/2017 03:15,2,0.000,ALERT,213.51,302.37,59.986,1485245704,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,605090.4,605090.4,22222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245765,1532825.00
