ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 03:15,2,0.000,ALERT,213.06,301.77,59.975,1485245704,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,607932.4,607932.4,22160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245767,1532826.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.98,59.938,1485245704,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,624056.9,624056.9,21810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485245769,1532827.00
01/24/2017 03:15,2,0.000,ALERT,213.51,302.37,60.012,1485245704,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,613685.8,613685.8,21794,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245771,1532828.00
01/24/2017 03:15,2,0.000,ALERT,213.51,303.58,59.981,1485245704,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,624386.7,624386.7,21820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245773,1532829.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.98,59.975,1485245704,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,617213.2,617213.2,21947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245774,1532830.00
01/24/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1485245704,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,605739.5,605739.5,22138,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245776,1532831.00
01/24/2017 03:15,2,0.000,ALERT,213.74,303.28,60.023,1485245704,"201051344000576","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,616341.6,616341.6,21844,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245778,1532832.00
01/24/2017 03:15,2,0.000,ALERT,211.93,298.47,59.959,1485245704,"274151322000087","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,819282.5,819282.5,22158,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485245780,1532833.00
01/24/2017 03:30,2,0.000,ALERT,213.51,302.37,59.991,1485246603,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,615652.4,615652.4,21819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246605,1532834.00
01/24/2017 03:30,2,0.000,ALERT,212.16,299.07,59.991,1485246603,"274151322000085","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,845885.9,845885.9,21964,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246607,1532835.00
01/24/2017 03:30,2,0.000,ALERT,213.74,302.37,59.986,1485246603,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,604898.1,604898.1,22199,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246609,1532836.00
01/24/2017 03:30,2,0.000,ALERT,213.29,302.37,59.991,1485246603,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,607729.3,607729.3,22171,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246611,1532837.00
01/24/2017 03:30,2,0.000,ALERT,213.06,301.77,59.996,1485246603,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603616.0,603616.0,22157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246613,1532838.00
01/24/2017 03:30,2,0.000,ALERT,211.48,299.67,59.986,1485246603,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,874161.6,874161.6,21722,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246614,1532839.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.77,59.986,1485246603,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,614200.3,614200.3,22216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246616,1532840.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.07,59.991,1485246603,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,606937.0,606937.0,22080,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246618,1532841.00
01/24/2017 03:30,2,0.000,ALERT,213.74,302.68,59.986,1485246603,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,598896.4,598896.4,22191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246620,1532842.00
01/24/2017 03:30,2,0.000,ALERT,212.83,302.07,59.996,1485246603,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,614118.6,614118.6,22149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246622,1532843.00
01/24/2017 03:30,2,0.000,ALERT,211.93,298.47,60.007,1485246603,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,720043.6,720043.6,22453,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246624,1532844.00
01/24/2017 03:30,2,0.000,ALERT,213.29,303.28,59.986,1485246603,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,623181.8,623181.8,22092,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246625,1532845.00
01/24/2017 03:30,2,0.000,ALERT,212.83,302.07,59.986,1485246603,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,611094.9,611094.9,22218,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246627,1532846.00
01/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1485246603,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612147.1,612147.1,22229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246629,1532847.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1485246603,"201051344000417","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,595781.9,595781.9,22347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246631,1532848.00
01/24/2017 03:30,2,0.000,ALERT,211.93,299.07,59.965,1485246603,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,865743.7,865743.7,21759,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246633,1532849.00
01/24/2017 03:30,2,0.000,ALERT,212.38,299.37,59.933,1485246603,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,923101.4,923101.4,21869,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246634,1532850.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.98,59.959,1485246603,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,606233.8,606233.8,22185,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246636,1532851.00
01/24/2017 03:30,2,0.000,ALERT,211.93,299.97,59.970,1485246603,"274151322000095","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,914042.7,914042.7,21936,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246638,1532852.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.68,59.981,1485246603,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,568305.3,568305.3,22220,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246640,1532853.00
01/24/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1485246603,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,612354.6,612354.6,22247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246642,1532854.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.98,59.975,1485246603,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,616289.3,616289.3,21959,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246643,1532855.00
01/24/2017 03:30,2,0.000,ALERT,213.74,302.68,59.949,1485246603,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,614940.8,614940.8,21891,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246645,1532856.00
01/24/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1485246603,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,611427.3,611427.3,22148,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246647,1532857.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1485246603,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,608393.5,608393.5,22161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246649,1532858.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1485246603,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,614383.3,614383.3,22023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246651,1532859.00
01/24/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1485246603,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606979.5,606979.5,22193,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246652,1532860.00
01/24/2017 03:30,2,0.000,ALERT,211.70,298.77,59.965,1485246603,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,831047.9,831047.9,21876,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246654,1532861.00
01/24/2017 03:30,2,0.000,ALERT,212.38,297.87,59.970,1485246603,"274151322000068","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,721127.4,721127.4,22349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246656,1532862.00
01/24/2017 03:30,2,0.000,ALERT,212.83,301.77,59.981,1485246603,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,602591.5,602591.5,22240,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246658,1532863.00
01/24/2017 03:30,2,0.000,ALERT,212.83,303.28,59.975,1485246603,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,618694.1,618694.1,22131,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246660,1532864.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1485246603,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,610942.5,610942.5,22242,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246661,1532865.00
01/24/2017 03:30,2,0.000,ALERT,211.93,299.37,60.002,1485246603,"274151322000054","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,847260.3,847260.3,21957,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246663,1532866.00
01/24/2017 03:30,2,0.000,ALERT,213.51,302.07,59.986,1485246603,"201051344000867","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,605090.4,605090.4,22224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246665,1532867.00
01/24/2017 03:30,2,0.000,ALERT,212.83,301.17,59.959,1485246603,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,607932.4,607932.4,22162,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246667,1532868.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.07,59.975,1485246603,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,624056.9,624056.9,21812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246669,1532869.00
01/24/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1485246603,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,613685.8,613685.8,21796,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246670,1532870.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.98,59.965,1485246603,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,624386.7,624386.7,21822,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246672,1532871.00
01/24/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1485246603,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,617213.2,617213.2,21949,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246674,1532872.00
01/24/2017 03:30,2,0.000,ALERT,213.29,302.37,59.959,1485246603,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,605739.5,605739.5,22140,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246676,1532873.00
01/24/2017 03:30,2,0.000,ALERT,213.74,302.98,60.002,1485246603,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,616341.6,616341.6,21846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485246677,1532874.00
01/24/2017 03:30,2,0.000,ALERT,211.93,297.87,59.959,1485246603,"274151322000087","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,819282.5,819282.5,22160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485246679,1532875.00
01/24/2017 03:45,2,0.000,ALERT,213.74,302.07,60.007,1485247503,"201051344000645","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,615652.4,615652.4,21821,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247505,1532876.00
01/24/2017 03:45,2,0.000,ALERT,212.16,298.77,59.981,1485247503,"274151322000085","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,845885.9,845885.9,21966,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247507,1532877.00
01/24/2017 03:45,2,0.000,ALERT,213.74,301.77,59.991,1485247503,"201051344000633","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,604898.1,604898.1,22201,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247509,1532878.00
01/24/2017 03:45,2,0.000,ALERT,213.29,302.07,59.975,1485247503,"201051344000469","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,607729.3,607729.3,22173,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247510,1532879.00
01/24/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1485247503,"201051344000646","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,603616.0,603616.0,22159,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247512,1532880.00
01/24/2017 03:45,2,0.000,ALERT,211.70,299.37,59.975,1485247503,"274151322000052","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,874161.6,874161.6,21724,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247514,1532881.00
01/24/2017 03:45,2,0.000,ALERT,213.06,301.77,59.986,1485247503,"201051344000585","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,614200.3,614200.3,22218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247516,1532882.00
01/24/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1485247503,"201051344001230","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,606937.0,606937.0,22082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247517,1532883.00
01/24/2017 03:45,2,0.000,ALERT,213.51,302.37,59.975,1485247503,"201051344000582","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,598896.4,598896.4,22193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247519,1532884.00
01/24/2017 03:45,2,0.000,ALERT,212.61,301.47,59.975,1485247503,"201051344000955","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,614118.6,614118.6,22151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247521,1532885.00
01/24/2017 03:45,2,0.000,ALERT,211.93,298.17,59.975,1485247503,"274151322000094","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,720043.6,720043.6,22455,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247523,1532886.00
01/24/2017 03:45,2,0.000,ALERT,213.29,303.28,59.970,1485247503,"201051344000579","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,623181.8,623181.8,22094,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247525,1532887.00
01/24/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1485247503,"201051344000890","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,611094.9,611094.9,22220,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247526,1532888.00
01/24/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1485247503,"201051344000438","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,612147.1,612147.1,22231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247528,1532889.00
01/24/2017 03:45,2,0.000,ALERT,213.29,301.17,59.975,1485247503,"201051344000417","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,595781.9,595781.9,22349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247530,1532890.00
01/24/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1485247503,"274151322000083","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,865743.7,865743.7,21761,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247532,1532891.00
01/24/2017 03:45,2,0.000,ALERT,212.61,299.67,59.975,1485247503,"274151322000076","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,923101.4,923101.4,21871,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247534,1532892.00
01/24/2017 03:45,2,0.000,ALERT,213.06,302.98,59.933,1485247503,"201051344000868","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,606233.8,606233.8,22187,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247536,1532893.00
01/24/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1485247503,"274151322000095","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,914042.7,914042.7,21938,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247538,1532894.00
01/24/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1485247503,"201051344000988","219011344069620",0.00,3.30,0,296.36,304.18,0.0,0.0,0.000,568305.3,568305.3,22222,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247540,1532895.00
01/24/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1485247503,"201051344001025","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,612354.6,612354.6,22249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247541,1532896.00
01/24/2017 03:45,2,0.000,ALERT,212.83,302.37,59.938,1485247503,"201051344000458","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,616289.3,616289.3,21961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247543,1532897.00
01/24/2017 03:45,2,0.000,ALERT,213.74,302.37,59.970,1485247503,"201051344000853","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,614940.8,614940.8,21893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247545,1532898.00
01/24/2017 03:45,2,0.000,ALERT,213.29,301.17,59.965,1485247503,"201051344000685","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,611427.3,611427.3,22150,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247547,1532899.00
01/24/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1485247503,"201051344000917","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,608393.5,608393.5,22163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247549,1532900.00
01/24/2017 03:45,2,0.000,ALERT,213.06,301.47,59.996,1485247503,"201051344001145","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,614383.3,614383.3,22025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247550,1532901.00
01/24/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1485247503,"201051344000651","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,606979.5,606979.5,22195,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247552,1532902.00
01/24/2017 03:45,2,0.000,ALERT,211.48,298.77,59.965,1485247503,"274151322000088","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,831047.9,831047.9,21878,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247554,1532903.00
01/24/2017 03:45,2,0.000,ALERT,212.61,298.47,59.975,1485247503,"274151322000068","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,721127.4,721127.4,22351,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247556,1532904.00
01/24/2017 03:45,2,0.000,ALERT,212.38,300.87,59.965,1485247503,"201051344001135","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,602591.5,602591.5,22242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485247557,1532905.00
01/24/2017 03:45,2,0.000,ALERT,212.61,302.98,59.975,1485247503,"201051344000594","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,618694.1,618694.1,22133,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247559,1532906.00
01/24/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1485247503,"201051344001203","219011344069620",0.00,3.30,0,297.57,304.78,0.0,0.0,0.000,610942.5,610942.5,22244,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247561,1532907.00
01/24/2017 03:45,2,0.000,ALERT,211.70,299.07,59.928,1485247503,"274151322000054","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,847260.3,847260.3,21959,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247563,1532908.00
01/24/2017 03:45,2,0.000,ALERT,213.06,301.77,59.970,1485247503,"201051344000867","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,605090.4,605090.4,22226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247565,1532909.00
01/24/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1485247503,"201051344001093","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,607932.4,607932.4,22164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247567,1532910.00
01/24/2017 03:45,2,0.000,ALERT,212.83,302.07,60.012,1485247503,"201051344000900","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,624056.9,624056.9,21814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247569,1532911.00
01/24/2017 03:45,2,0.000,ALERT,213.29,301.77,59.981,1485247503,"201051344000648","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,613685.8,613685.8,21798,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247570,1532912.00
01/24/2017 03:45,2,0.000,ALERT,212.83,302.68,59.975,1485247503,"201051344000569","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,624386.7,624386.7,21824,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247572,1532913.00
01/24/2017 03:45,2,0.000,ALERT,212.83,302.37,59.959,1485247503,"201051344000983","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,617213.2,617213.2,21951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247574,1532914.00
01/24/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1485247503,"201051344001158","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,605739.5,605739.5,22142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247576,1532915.00
01/24/2017 03:45,2,0.000,ALERT,213.51,302.37,59.970,1485247503,"201051344000576","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,616341.6,616341.6,21848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247578,1532916.00
01/24/2017 03:45,2,0.000,ALERT,212.16,298.47,59.970,1485247503,"274151322000087","219011344069620",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,819282.5,819282.5,22162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485247579,1532917.00
01/24/2017 04:00,2,0.000,ALERT,213.74,302.68,60.002,1485248403,"201051344000645","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,615652.4,615652.4,21823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248405,1532918.00
01/24/2017 04:00,2,0.000,ALERT,211.93,299.37,59.965,1485248403,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845885.9,845885.9,21968,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248407,1532919.00
01/24/2017 04:00,2,0.000,ALERT,213.96,302.68,59.996,1485248403,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604898.1,604898.1,22203,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248409,1532920.00
01/24/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1485248403,"201051344000469","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,607729.3,607729.3,22175,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248411,1532921.00
01/24/2017 04:00,2,0.000,ALERT,212.38,300.87,59.991,1485248403,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,603616.0,603616.0,22161,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248412,1532922.00
01/24/2017 04:00,2,0.000,ALERT,211.70,299.67,59.986,1485248403,"274151322000052","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,874161.6,874161.6,21726,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248414,1532923.00
01/24/2017 04:00,2,0.000,ALERT,212.83,301.47,59.996,1485248403,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,614200.3,614200.3,22220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248416,1532924.00
01/24/2017 04:00,2,0.000,ALERT,212.61,301.47,59.996,1485248403,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,606937.0,606937.0,22084,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248418,1532925.00
01/24/2017 04:00,2,0.000,ALERT,213.06,301.77,59.949,1485248403,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,598896.4,598896.4,22195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248420,1532926.00
01/24/2017 04:00,2,0.000,ALERT,212.38,301.17,59.991,1485248403,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,614118.6,614118.6,22153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248421,1532927.00
01/24/2017 04:00,2,0.000,ALERT,211.93,298.77,59.996,1485248403,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,720043.6,720043.6,22457,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248423,1532928.00
01/24/2017 04:00,2,0.000,ALERT,213.29,303.58,60.002,1485248403,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,623181.8,623181.8,22096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248425,1532929.00
01/24/2017 04:00,2,0.000,ALERT,212.61,301.77,59.996,1485248403,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,611094.9,611094.9,22222,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248427,1532930.00
01/24/2017 04:00,2,0.000,ALERT,212.61,300.57,59.996,1485248403,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,612147.1,612147.1,22233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248429,1532931.00
01/24/2017 04:00,2,0.000,ALERT,212.61,299.97,59.996,1485248403,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,595781.9,595781.9,22351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248430,1532932.00
01/24/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1485248403,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,865743.7,865743.7,21763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248432,1532933.00
01/24/2017 04:00,2,0.000,ALERT,212.61,299.37,60.002,1485248403,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,923101.4,923101.4,21873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248434,1532934.00
01/24/2017 04:00,2,0.000,ALERT,213.06,303.28,60.002,1485248403,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,606233.8,606233.8,22189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248436,1532935.00
01/24/2017 04:00,2,0.000,ALERT,211.93,300.27,60.028,1485248403,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,914042.7,914042.7,21940,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248437,1532936.00
01/24/2017 04:00,2,0.000,ALERT,213.06,302.98,59.996,1485248403,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,568305.3,568305.3,22224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248439,1532937.00
01/24/2017 04:00,2,0.000,ALERT,212.38,300.27,60.002,1485248403,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,612354.6,612354.6,22251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248441,1532938.00
01/24/2017 04:00,2,0.000,ALERT,213.06,303.28,59.996,1485248403,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,616289.3,616289.3,21963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248443,1532939.00
01/24/2017 04:00,2,0.000,ALERT,213.74,302.68,60.002,1485248403,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,614940.8,614940.8,21895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248445,1532940.00
01/24/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1485248403,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,611427.3,611427.3,22152,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248447,1532941.00
01/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.991,1485248403,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,608393.5,608393.5,22165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248448,1532942.00
01/24/2017 04:00,2,0.000,ALERT,212.83,301.17,60.023,1485248403,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,614383.3,614383.3,22027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248450,1532943.00
01/24/2017 04:00,2,0.000,ALERT,212.61,300.27,59.986,1485248403,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,606979.5,606979.5,22197,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248452,1532944.00
01/24/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1485248403,"274151322000088","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,831047.9,831047.9,21880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248454,1532945.00
01/24/2017 04:00,2,0.000,ALERT,212.83,299.07,60.034,1485248403,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,721127.4,721127.4,22353,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248456,1532946.00
01/24/2017 04:00,2,0.000,ALERT,212.38,301.17,59.981,1485248403,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,602591.5,602591.5,22244,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248457,1532947.00
01/24/2017 04:00,2,0.000,ALERT,213.06,303.58,59.986,1485248403,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,618694.1,618694.1,22135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248459,1532948.00
01/24/2017 04:00,2,0.000,ALERT,212.61,300.57,59.949,1485248403,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,610942.5,610942.5,22246,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248461,1532949.00
01/24/2017 04:00,2,0.000,ALERT,211.93,300.57,59.986,1485248403,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,847260.3,847260.3,21961,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248463,1532950.00
01/24/2017 04:00,2,0.000,ALERT,213.51,302.68,59.986,1485248403,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,605090.4,605090.4,22228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248464,1532951.00
01/24/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1485248403,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,607932.4,607932.4,22166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248466,1532952.00
01/24/2017 04:00,2,0.000,ALERT,213.06,303.28,59.981,1485248403,"201051344000900","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,624056.9,624056.9,21816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248468,1532953.00
01/24/2017 04:00,2,0.000,ALERT,213.51,302.68,59.986,1485248403,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,613685.8,613685.8,21800,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485248470,1532954.00
01/24/2017 04:00,2,0.000,ALERT,213.29,303.88,59.986,1485248403,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,624386.7,624386.7,21826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248472,1532955.00
01/24/2017 04:00,2,0.000,ALERT,213.29,303.28,59.975,1485248403,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,617213.2,617213.2,21953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248473,1532956.00
01/24/2017 04:00,2,0.000,ALERT,213.29,302.98,59.965,1485248403,"201051344001158","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,605739.5,605739.5,22144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248475,1532957.00
01/24/2017 04:00,2,0.000,ALERT,213.96,303.88,60.012,1485248403,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,616341.6,616341.6,21850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248477,1532958.00
01/24/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1485248403,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,819282.5,819282.5,22164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485248479,1532959.00
01/24/2017 04:15,2,0.000,ALERT,213.74,302.68,59.975,1485249303,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,615652.4,615652.4,21825,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249305,1532960.00
01/24/2017 04:15,2,0.000,ALERT,212.38,299.37,59.922,1485249303,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,845885.9,845885.9,21970,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249307,1532961.00
01/24/2017 04:15,2,0.000,ALERT,213.74,302.37,59.975,1485249303,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,604898.1,604898.1,22205,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249309,1532962.00
01/24/2017 04:15,2,0.000,ALERT,213.29,302.68,60.002,1485249303,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,607729.3,607729.3,22177,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249311,1532963.00
01/24/2017 04:15,2,0.000,ALERT,212.83,301.77,59.975,1485249303,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,603616.0,603616.0,22163,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249313,1532964.00
01/24/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1485249303,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,874161.6,874161.6,21728,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249314,1532965.00
01/24/2017 04:15,2,0.000,ALERT,213.06,301.77,59.981,1485249303,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,614200.3,614200.3,22222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249316,1532966.00
01/24/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1485249303,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,606937.0,606937.0,22086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249318,1532967.00
01/24/2017 04:15,2,0.000,ALERT,213.51,302.37,59.965,1485249303,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,598896.4,598896.4,22197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249320,1532968.00
01/24/2017 04:15,2,0.000,ALERT,212.83,301.77,59.975,1485249303,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,614118.6,614118.6,22155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249322,1532969.00
01/24/2017 04:15,2,0.000,ALERT,212.16,298.77,59.938,1485249303,"274151322000094","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,720043.6,720043.6,22459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249323,1532970.00
