ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 04:15,2,0.000,ALERT,213.51,303.28,60.012,1485249303,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,623181.8,623181.8,22098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249325,1532971.00
01/24/2017 04:15,2,0.000,ALERT,213.06,302.37,59.986,1485249303,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,611094.9,611094.9,22224,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249327,1532972.00
01/24/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1485249303,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,612147.1,612147.1,22235,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249329,1532973.00
01/24/2017 04:15,2,0.000,ALERT,213.29,301.17,59.991,1485249303,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,595781.9,595781.9,22353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249331,1532974.00
01/24/2017 04:15,2,0.000,ALERT,212.38,299.97,60.023,1485249303,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,865743.7,865743.7,21765,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249332,1532975.00
01/24/2017 04:15,2,0.000,ALERT,212.83,299.67,59.996,1485249303,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,923101.4,923101.4,21875,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249334,1532976.00
01/24/2017 04:15,2,0.000,ALERT,213.29,303.88,59.986,1485249303,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606233.8,606233.8,22191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249336,1532977.00
01/24/2017 04:15,2,0.000,ALERT,212.38,300.57,59.986,1485249303,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,914042.7,914042.7,21942,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249338,1532978.00
01/24/2017 04:15,2,0.000,ALERT,213.06,302.68,59.991,1485249303,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,568305.3,568305.3,22226,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249340,1532979.00
01/24/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1485249303,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,612354.6,612354.6,22253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249341,1532980.00
01/24/2017 04:15,2,0.000,ALERT,213.29,303.28,59.986,1485249303,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,616289.3,616289.3,21965,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249343,1532981.00
01/24/2017 04:15,2,0.000,ALERT,213.74,302.68,60.002,1485249303,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,614940.8,614940.8,21897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249345,1532982.00
01/24/2017 04:15,2,0.000,ALERT,213.51,301.77,59.996,1485249303,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,611427.3,611427.3,22154,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249347,1532983.00
01/24/2017 04:15,2,0.000,ALERT,213.06,300.87,59.991,1485249303,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,608393.5,608393.5,22167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249349,1532984.00
01/24/2017 04:15,2,0.000,ALERT,213.29,301.77,60.007,1485249303,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,614383.3,614383.3,22029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249351,1532985.00
01/24/2017 04:15,2,0.000,ALERT,213.06,300.57,60.002,1485249303,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,606979.5,606979.5,22199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249352,1532986.00
01/24/2017 04:15,2,0.000,ALERT,211.70,299.67,59.986,1485249303,"274151322000088","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,831047.9,831047.9,21882,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249354,1532987.00
01/24/2017 04:15,2,0.000,ALERT,212.61,298.77,59.996,1485249303,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,721127.4,721127.4,22355,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249356,1532988.00
01/24/2017 04:15,2,0.000,ALERT,212.61,301.17,59.991,1485249303,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,602591.5,602591.5,22246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249358,1532989.00
01/24/2017 04:15,2,0.000,ALERT,212.83,303.28,59.991,1485249303,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,618694.1,618694.1,22137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249359,1532990.00
01/24/2017 04:15,2,0.000,ALERT,213.06,301.17,59.991,1485249303,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,610942.5,610942.5,22248,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249361,1532991.00
01/24/2017 04:15,2,0.000,ALERT,211.93,299.97,59.991,1485249303,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,847260.3,847260.3,21963,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249363,1532992.00
01/24/2017 04:15,2,0.000,ALERT,213.51,302.07,60.034,1485249303,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,605090.4,605090.4,22230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249365,1532993.00
01/24/2017 04:15,2,0.000,ALERT,212.61,301.47,59.991,1485249303,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,607932.4,607932.4,22168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249367,1532994.00
01/24/2017 04:15,2,0.000,ALERT,212.83,302.37,59.991,1485249303,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,624056.9,624056.9,21818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485249368,1532995.00
01/24/2017 04:15,2,0.000,ALERT,213.29,302.07,59.970,1485249303,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,613685.8,613685.8,21802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249370,1532996.00
01/24/2017 04:15,2,0.000,ALERT,213.06,302.68,59.996,1485249303,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,624386.7,624386.7,21828,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249372,1532997.00
01/24/2017 04:15,2,0.000,ALERT,213.29,302.98,59.986,1485249303,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,617213.2,617213.2,21955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249374,1532998.00
01/24/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1485249303,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,605739.5,605739.5,22146,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249376,1532999.00
01/24/2017 04:15,2,0.000,ALERT,213.74,303.58,59.991,1485249303,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,616341.6,616341.6,21852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249378,1533000.00
01/24/2017 04:15,2,0.000,ALERT,212.16,298.47,59.986,1485249303,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,819282.5,819282.5,22166,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485249379,1533001.00
01/24/2017 04:30,2,0.000,ALERT,213.51,302.68,59.959,1485250204,"201051344000645","219011344069620",0.00,3.70,0,288.55,304.48,0.0,0.0,0.000,615652.4,615652.4,21827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250205,1533002.00
01/24/2017 04:30,2,0.000,ALERT,211.93,298.77,59.965,1485250204,"274151322000085","219011344069620",0.00,4.50,0,286.14,303.58,0.0,0.0,0.000,845885.9,845885.9,21972,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250207,1533003.00
01/24/2017 04:30,2,0.000,ALERT,213.51,302.37,59.970,1485250204,"201051344000633","219011344069620",0.00,3.30,0,286.74,304.78,0.0,0.0,0.000,604898.1,604898.1,22207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250209,1533004.00
01/24/2017 04:30,2,0.000,ALERT,213.06,302.07,59.970,1485250204,"201051344000469","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,607729.3,607729.3,22179,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250211,1533005.00
01/24/2017 04:30,2,0.000,ALERT,212.38,300.87,59.944,1485250204,"201051344000646","219011344069620",0.00,3.00,0,287.05,302.98,0.0,0.0,0.000,603616.0,603616.0,22165,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250213,1533006.00
01/24/2017 04:30,2,0.000,ALERT,211.70,298.47,59.959,1485250204,"274151322000052","219011344069620",0.00,4.00,0,285.84,303.58,0.0,0.0,0.000,874161.6,874161.6,21730,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250215,1533007.00
01/24/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1485250204,"201051344000585","219011344069620",0.00,3.70,0,287.05,303.28,0.0,0.0,0.000,614200.3,614200.3,22224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250216,1533008.00
01/24/2017 04:30,2,0.000,ALERT,212.61,301.17,59.949,1485250204,"201051344001230","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,606937.0,606937.0,22088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250218,1533009.00
01/24/2017 04:30,2,0.000,ALERT,213.06,301.47,59.938,1485250204,"201051344000582","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,598896.4,598896.4,22199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250220,1533010.00
01/24/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1485250204,"201051344000955","219011344069620",0.00,3.30,0,287.35,302.98,0.0,0.0,0.000,614118.6,614118.6,22157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250222,1533011.00
01/24/2017 04:30,2,0.000,ALERT,211.93,298.47,59.970,1485250204,"274151322000094","219011344069620",0.00,3.70,0,285.84,302.98,0.0,0.0,0.000,720043.6,720043.6,22461,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250224,1533012.00
01/24/2017 04:30,2,0.000,ALERT,213.29,303.58,59.981,1485250204,"201051344000579","219011344069620",0.00,3.70,0,289.15,305.38,0.0,0.0,0.000,623181.8,623181.8,22100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250225,1533013.00
01/24/2017 04:30,2,0.000,ALERT,212.61,301.47,59.996,1485250204,"201051344000890","219011344069620",0.00,3.70,0,287.95,304.78,0.0,0.0,0.000,611094.9,611094.9,22226,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250227,1533014.00
01/24/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1485250204,"201051344000438","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,612147.1,612147.1,22237,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250229,1533015.00
01/24/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1485250204,"201051344000417","219011344069620",0.00,3.30,0,286.74,302.98,0.0,0.0,0.000,595781.9,595781.9,22355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250231,1533016.00
01/24/2017 04:30,2,0.000,ALERT,212.16,299.67,59.996,1485250204,"274151322000083","219011344069620",0.00,4.00,0,286.44,303.88,0.0,0.0,0.000,865743.7,865743.7,21767,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250233,1533017.00
01/24/2017 04:30,2,0.000,ALERT,212.83,299.37,59.970,1485250204,"274151322000076","219011344069620",0.00,4.00,0,286.14,303.88,0.0,0.0,0.000,923101.4,923101.4,21877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250234,1533018.00
01/24/2017 04:30,2,0.000,ALERT,213.06,303.58,59.991,1485250204,"201051344000868","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,606233.8,606233.8,22193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250236,1533019.00
01/24/2017 04:30,2,0.000,ALERT,212.16,300.27,59.996,1485250204,"274151322000095","219011344069620",0.00,3.30,0,287.05,304.78,0.0,0.0,0.000,914042.7,914042.7,21944,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250238,1533020.00
01/24/2017 04:30,2,0.000,ALERT,213.06,302.98,59.996,1485250204,"201051344000988","219011344069620",0.00,3.70,0,286.14,304.18,0.0,0.0,0.000,568305.3,568305.3,22228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250240,1533021.00
01/24/2017 04:30,2,0.000,ALERT,212.61,300.57,60.007,1485250204,"201051344001025","219011344069620",0.00,3.00,0,286.74,303.88,0.0,0.0,0.000,612354.6,612354.6,22255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250242,1533022.00
01/24/2017 04:30,2,0.000,ALERT,213.06,303.58,59.996,1485250204,"201051344000458","219011344069620",0.00,4.50,0,288.25,305.68,0.0,0.0,0.000,616289.3,616289.3,21967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250243,1533023.00
01/24/2017 04:30,2,0.000,ALERT,213.74,302.98,59.991,1485250204,"201051344000853","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,614940.8,614940.8,21899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250245,1533024.00
01/24/2017 04:30,2,0.000,ALERT,213.06,301.17,60.002,1485250204,"201051344000685","219011344069620",0.00,3.30,0,287.35,302.98,0.0,0.0,0.000,611427.3,611427.3,22156,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250247,1533025.00
01/24/2017 04:30,2,0.000,ALERT,212.38,299.97,60.002,1485250204,"201051344000917","219011344069620",0.00,4.50,0,286.44,302.37,0.0,0.0,0.000,608393.5,608393.5,22169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250249,1533026.00
01/24/2017 04:30,2,0.000,ALERT,212.83,301.17,60.007,1485250204,"201051344001145","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,614383.3,614383.3,22031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250251,1533027.00
01/24/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1485250204,"201051344000651","219011344069620",0.00,2.50,0,286.74,302.68,0.0,0.0,0.000,606979.5,606979.5,22201,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250253,1533028.00
01/24/2017 04:30,2,0.000,ALERT,211.48,299.07,59.991,1485250204,"274151322000088","219011344069620",0.00,4.50,0,285.84,303.28,0.0,0.0,0.000,831047.9,831047.9,21884,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250254,1533029.00
01/24/2017 04:30,2,0.000,ALERT,212.61,298.47,60.018,1485250204,"274151322000068","219011344069620",0.00,5.00,0,285.54,302.37,0.0,0.0,0.000,721127.4,721127.4,22357,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250256,1533030.00
01/24/2017 04:30,2,0.000,ALERT,212.38,300.87,59.991,1485250204,"201051344001135","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,602591.5,602591.5,22248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250258,1533031.00
01/24/2017 04:30,2,0.000,ALERT,212.83,303.28,59.965,1485250204,"201051344000594","219011344069620",0.00,3.30,0,288.25,304.78,0.0,0.0,0.000,618694.1,618694.1,22139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250260,1533032.00
01/24/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1485250204,"201051344001203","219011344069620",0.00,3.00,0,287.35,304.78,0.0,0.0,0.000,610942.5,610942.5,22250,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250261,1533033.00
01/24/2017 04:30,2,0.000,ALERT,211.70,299.07,59.991,1485250204,"274151322000054","219011344069620",0.00,4.50,0,285.84,303.88,0.0,0.0,0.000,847260.3,847260.3,21965,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250263,1533034.00
01/24/2017 04:30,2,0.000,ALERT,213.51,302.37,59.996,1485250204,"201051344000867","219011344069620",0.00,3.70,0,287.65,304.78,0.0,0.0,0.000,605090.4,605090.4,22232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250265,1533035.00
01/24/2017 04:30,2,0.000,ALERT,212.61,300.87,60.018,1485250204,"201051344001093","219011344069620",0.00,4.00,0,287.35,302.68,0.0,0.0,0.000,607932.4,607932.4,22170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250267,1533036.00
01/24/2017 04:30,2,0.000,ALERT,212.83,302.68,59.991,1485250204,"201051344000900","219011344069620",0.00,3.30,0,287.95,304.48,0.0,0.0,0.000,624056.9,624056.9,21820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250269,1533037.00
01/24/2017 04:30,2,0.000,ALERT,213.29,302.07,59.991,1485250204,"201051344000648","219011344069620",0.00,3.00,0,287.95,304.48,0.0,0.0,0.000,613685.8,613685.8,21804,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250270,1533038.00
01/24/2017 04:30,2,0.000,ALERT,213.06,303.58,59.949,1485250204,"201051344000569","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,624386.7,624386.7,21830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250272,1533039.00
01/24/2017 04:30,2,0.000,ALERT,213.06,302.68,59.991,1485250204,"201051344000983","219011344069620",0.00,3.70,0,288.85,305.08,0.0,0.0,0.000,617213.2,617213.2,21957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485250274,1533040.00
01/24/2017 04:30,2,0.000,ALERT,213.06,302.07,59.996,1485250204,"201051344001158","219011344069620",0.00,2.50,0,287.95,304.18,0.0,0.0,0.000,605739.5,605739.5,22148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250276,1533041.00
01/24/2017 04:30,2,0.000,ALERT,213.51,302.68,59.986,1485250204,"201051344000576","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,616341.6,616341.6,21854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250278,1533042.00
01/24/2017 04:30,2,0.000,ALERT,212.16,298.77,59.996,1485250204,"274151322000087","219011344069620",0.00,5.00,0,284.94,302.68,0.0,0.0,0.000,819282.5,819282.5,22168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485250279,1533043.00
01/24/2017 04:45,2,0.000,ALERT,213.51,302.07,59.991,1485251103,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,615652.4,615652.4,21829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251105,1533044.00
01/24/2017 04:45,2,0.000,ALERT,211.93,298.77,59.965,1485251103,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,845885.9,845885.9,21974,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251107,1533045.00
01/24/2017 04:45,2,0.000,ALERT,213.74,302.37,59.986,1485251103,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604898.1,604898.1,22209,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251109,1533046.00
01/24/2017 04:45,2,0.000,ALERT,213.06,302.68,60.018,1485251103,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,607729.3,607729.3,22181,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251111,1533047.00
01/24/2017 04:45,2,0.000,ALERT,212.61,301.17,59.991,1485251103,"201051344000646","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,603616.0,603616.0,22167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251112,1533048.00
01/24/2017 04:45,2,0.000,ALERT,211.48,298.77,59.981,1485251103,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,874161.6,874161.6,21732,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251114,1533049.00
01/24/2017 04:45,2,0.000,ALERT,212.83,301.17,59.991,1485251103,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,614200.3,614200.3,22226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251116,1533050.00
01/24/2017 04:45,2,0.000,ALERT,212.61,300.87,59.991,1485251103,"201051344001230","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,606937.0,606937.0,22090,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251118,1533051.00
01/24/2017 04:45,2,0.000,ALERT,213.06,301.77,60.002,1485251103,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,598896.4,598896.4,22201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251120,1533052.00
01/24/2017 04:45,2,0.000,ALERT,212.16,300.87,59.986,1485251103,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,614118.6,614118.6,22159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251121,1533053.00
01/24/2017 04:45,2,0.000,ALERT,211.70,298.17,59.944,1485251103,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,720043.6,720043.6,22463,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251123,1533054.00
01/24/2017 04:45,2,0.000,ALERT,213.06,303.28,60.023,1485251103,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,623181.8,623181.8,22102,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251125,1533055.00
01/24/2017 04:45,2,0.000,ALERT,212.61,301.77,60.018,1485251103,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,611094.9,611094.9,22228,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251127,1533056.00
01/24/2017 04:45,2,0.000,ALERT,212.83,301.17,59.959,1485251103,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612147.1,612147.1,22239,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251129,1533057.00
01/24/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1485251103,"201051344000417","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,595781.9,595781.9,22357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251131,1533058.00
01/24/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1485251103,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,865743.7,865743.7,21769,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251132,1533059.00
01/24/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1485251103,"274151322000076","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,923101.4,923101.4,21879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251134,1533060.00
01/24/2017 04:45,2,0.000,ALERT,212.83,303.28,60.007,1485251103,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,606233.8,606233.8,22195,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251136,1533061.00
01/24/2017 04:45,2,0.000,ALERT,211.70,299.97,59.975,1485251103,"274151322000095","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,914042.7,914042.7,21946,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251138,1533062.00
01/24/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1485251103,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,568305.3,568305.3,22230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251140,1533063.00
01/24/2017 04:45,2,0.000,ALERT,212.38,300.27,59.944,1485251103,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,612354.6,612354.6,22257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251141,1533064.00
01/24/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1485251103,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,616289.3,616289.3,21969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251143,1533065.00
01/24/2017 04:45,2,0.000,ALERT,213.51,302.68,59.986,1485251103,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,614940.8,614940.8,21901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251145,1533066.00
01/24/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1485251103,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,611427.3,611427.3,22158,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251147,1533067.00
01/24/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1485251103,"201051344000917","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,608393.5,608393.5,22171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251149,1533068.00
01/24/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1485251103,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,614383.3,614383.3,22033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251151,1533069.00
01/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1485251103,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,606979.5,606979.5,22203,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251152,1533070.00
01/24/2017 04:45,2,0.000,ALERT,211.48,298.17,59.965,1485251103,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,831047.9,831047.9,21886,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251154,1533071.00
01/24/2017 04:45,2,0.000,ALERT,212.16,298.17,60.002,1485251103,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,721127.4,721127.4,22359,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251156,1533072.00
01/24/2017 04:45,2,0.000,ALERT,212.38,301.17,59.975,1485251103,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,602591.5,602591.5,22250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251158,1533073.00
01/24/2017 04:45,2,0.000,ALERT,212.83,303.58,59.949,1485251103,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,618694.1,618694.1,22141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251160,1533074.00
01/24/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1485251103,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,610942.5,610942.5,22252,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251162,1533075.00
01/24/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1485251103,"274151322000054","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,847260.3,847260.3,21967,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251163,1533076.00
01/24/2017 04:45,2,0.000,ALERT,213.29,301.77,59.959,1485251103,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,605090.4,605090.4,22234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251165,1533077.00
01/24/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1485251103,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,607932.4,607932.4,22172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251167,1533078.00
01/24/2017 04:45,2,0.000,ALERT,213.06,302.68,59.965,1485251103,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,624056.9,624056.9,21822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251169,1533079.00
01/24/2017 04:45,2,0.000,ALERT,213.29,302.07,59.965,1485251103,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,613685.8,613685.8,21806,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251171,1533080.00
01/24/2017 04:45,2,0.000,ALERT,213.06,303.28,59.959,1485251103,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,624386.7,624386.7,21832,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251172,1533081.00
01/24/2017 04:45,2,0.000,ALERT,213.06,302.98,60.002,1485251103,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,617213.2,617213.2,21959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485251174,1533082.00
01/24/2017 04:45,2,0.000,ALERT,213.29,302.68,59.928,1485251103,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605739.5,605739.5,22150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251176,1533083.00
01/24/2017 04:45,2,0.000,ALERT,213.74,303.28,59.959,1485251103,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,616341.6,616341.6,21856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251178,1533084.00
01/24/2017 04:45,2,0.000,ALERT,211.93,298.47,59.949,1485251103,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,819282.5,819282.5,22170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485251179,1533085.00
01/24/2017 05:00,2,0.000,ALERT,213.06,302.07,59.954,1485252004,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,615652.4,615652.4,21831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252006,1533086.00
01/24/2017 05:00,2,0.000,ALERT,211.70,299.67,59.938,1485252004,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,845885.9,845885.9,21976,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252007,1533087.00
01/24/2017 05:00,2,0.000,ALERT,213.06,301.77,59.954,1485252004,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,604898.1,604898.1,22211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252009,1533088.00
01/24/2017 05:00,2,0.000,ALERT,212.61,301.77,59.933,1485252004,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,607729.3,607729.3,22183,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252011,1533089.00
01/24/2017 05:00,2,0.000,ALERT,212.16,300.27,59.933,1485252004,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,603616.0,603616.0,22169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252013,1533090.00
01/24/2017 05:00,2,0.000,ALERT,211.48,299.07,59.965,1485252004,"274151322000052","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,874161.6,874161.6,21734,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252015,1533091.00
01/24/2017 05:00,2,0.000,ALERT,212.38,300.27,59.965,1485252004,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,614200.3,614200.3,22228,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252017,1533092.00
01/24/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1485252004,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,606937.0,606937.0,22092,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252018,1533093.00
01/24/2017 05:00,2,0.000,ALERT,212.83,301.17,59.975,1485252004,"201051344000582","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,598896.4,598896.4,22203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252020,1533094.00
01/24/2017 05:00,2,0.000,ALERT,211.93,300.27,59.970,1485252004,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,614118.6,614118.6,22161,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252022,1533095.00
01/24/2017 05:00,2,0.000,ALERT,211.70,298.47,59.949,1485252004,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,720043.6,720043.6,22465,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252024,1533096.00
01/24/2017 05:00,2,0.000,ALERT,212.61,302.68,59.991,1485252004,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,623181.8,623181.8,22104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252025,1533097.00
01/24/2017 05:00,2,0.000,ALERT,212.16,300.57,59.991,1485252004,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,611094.9,611094.9,22230,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252027,1533098.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1485252004,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,612147.1,612147.1,22241,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252029,1533099.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1485252004,"201051344000417","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,595781.9,595781.9,22359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252031,1533100.00
01/24/2017 05:00,2,0.000,ALERT,211.93,299.97,59.965,1485252004,"274151322000083","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,865743.7,865743.7,21771,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252033,1533101.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.07,59.970,1485252004,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,923101.4,923101.4,21881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252034,1533102.00
01/24/2017 05:00,2,0.000,ALERT,212.38,302.37,59.981,1485252004,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,606233.8,606233.8,22197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252036,1533103.00
01/24/2017 05:00,2,0.000,ALERT,211.48,300.27,59.965,1485252004,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,914042.7,914042.7,21948,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252038,1533104.00
01/24/2017 05:00,2,0.000,ALERT,212.16,301.47,59.933,1485252004,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,568305.3,568305.3,22232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252040,1533105.00
01/24/2017 05:00,2,0.000,ALERT,211.93,299.07,59.970,1485252004,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,612354.6,612354.6,22259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252042,1533106.00
01/24/2017 05:00,2,0.000,ALERT,212.16,301.77,59.959,1485252004,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,616289.3,616289.3,21971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252043,1533107.00
01/24/2017 05:00,2,0.000,ALERT,213.06,302.07,59.981,1485252004,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,614940.8,614940.8,21903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252045,1533108.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1485252004,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,611427.3,611427.3,22160,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252047,1533109.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.67,59.959,1485252004,"201051344000917","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,608393.5,608393.5,22173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252049,1533110.00
01/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1485252004,"201051344001145","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,614383.3,614383.3,22035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252051,1533111.00
01/24/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1485252004,"201051344000651","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,606979.5,606979.5,22205,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252053,1533112.00
01/24/2017 05:00,2,0.000,ALERT,211.48,299.07,59.986,1485252004,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,831047.9,831047.9,21888,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252054,1533113.00
01/24/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1485252004,"274151322000068","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,721127.4,721127.4,22361,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252056,1533114.00
01/24/2017 05:00,2,0.000,ALERT,211.70,299.67,60.018,1485252004,"201051344001135","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,602591.5,602591.5,22252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252058,1533115.00
