ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 05:00,2,0.000,ALERT,211.93,302.07,59.965,1485252004,"201051344000594","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,618694.1,618694.1,22143,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252060,1533116.00
01/24/2017 05:00,2,0.000,ALERT,212.16,299.37,59.996,1485252004,"201051344001203","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,610942.5,610942.5,22254,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252062,1533117.00
01/24/2017 05:00,2,0.000,ALERT,211.48,299.07,59.996,1485252004,"274151322000054","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,847260.3,847260.3,21969,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252063,1533118.00
01/24/2017 05:00,2,0.000,ALERT,212.61,301.17,60.002,1485252004,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,605090.4,605090.4,22236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252065,1533119.00
01/24/2017 05:00,2,0.000,ALERT,211.93,299.37,59.959,1485252004,"201051344001093","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,607932.4,607932.4,22174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252067,1533120.00
01/24/2017 05:00,2,0.000,ALERT,212.38,301.77,60.002,1485252004,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,624056.9,624056.9,21824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252069,1533121.00
01/24/2017 05:00,2,0.000,ALERT,212.61,301.17,60.002,1485252004,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,613685.8,613685.8,21808,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252071,1533122.00
01/24/2017 05:00,2,0.000,ALERT,212.38,302.07,60.002,1485252004,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,624386.7,624386.7,21834,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252072,1533123.00
01/24/2017 05:00,2,0.000,ALERT,212.38,301.77,60.002,1485252004,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,617213.2,617213.2,21961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252074,1533124.00
01/24/2017 05:00,2,0.000,ALERT,212.38,301.47,60.007,1485252004,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,605739.5,605739.5,22152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252076,1533125.00
01/24/2017 05:00,2,0.000,ALERT,212.83,302.68,59.996,1485252004,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,616341.6,616341.6,21858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252078,1533126.00
01/24/2017 05:00,2,0.000,ALERT,211.70,297.87,60.007,1485252004,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,819282.5,819282.5,22172,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252080,1533127.00
01/24/2017 05:15,2,0.000,ALERT,212.83,300.87,59.986,1485252904,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,615652.4,615652.4,21833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252906,1533128.00
01/24/2017 05:15,2,0.000,ALERT,211.25,297.87,59.944,1485252904,"274151322000085","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,845885.9,845885.9,21978,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252907,1533129.00
01/24/2017 05:15,2,0.000,ALERT,212.83,300.57,60.028,1485252904,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,604898.1,604898.1,22213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252909,1533130.00
01/24/2017 05:15,2,0.000,ALERT,212.38,300.87,60.002,1485252904,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,607729.3,607729.3,22185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252911,1533131.00
01/24/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1485252904,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,603616.0,603616.0,22171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252913,1533132.00
01/24/2017 05:15,2,0.000,ALERT,211.03,297.26,59.996,1485252904,"274151322000052","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,874161.6,874161.6,21736,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252915,1533133.00
01/24/2017 05:15,2,0.000,ALERT,211.70,299.67,60.044,1485252904,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,614200.3,614200.3,22230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252917,1533134.00
01/24/2017 05:15,2,0.000,ALERT,211.48,299.67,60.018,1485252904,"201051344001230","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,606937.0,606937.0,22094,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252918,1533135.00
01/24/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1485252904,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,598896.4,598896.4,22205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252920,1533136.00
01/24/2017 05:15,2,0.000,ALERT,211.25,299.37,60.002,1485252904,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,614118.6,614118.6,22163,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252922,1533137.00
01/24/2017 05:15,2,0.000,ALERT,211.48,297.26,60.012,1485252904,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,720043.6,720043.6,22467,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252924,1533138.00
01/24/2017 05:15,2,0.000,ALERT,212.38,301.77,60.034,1485252904,"201051344000579","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,623181.8,623181.8,22106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252926,1533139.00
01/24/2017 05:15,2,0.000,ALERT,211.48,299.97,60.018,1485252904,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,611094.9,611094.9,22232,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252927,1533140.00
01/24/2017 05:15,2,0.000,ALERT,211.70,299.37,60.007,1485252904,"201051344000438","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,612147.1,612147.1,22243,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252929,1533141.00
01/24/2017 05:15,2,0.000,ALERT,211.93,299.07,60.028,1485252904,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,595781.9,595781.9,22361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252931,1533142.00
01/24/2017 05:15,2,0.000,ALERT,211.25,298.47,60.007,1485252904,"274151322000083","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,865743.7,865743.7,21773,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252933,1533143.00
01/24/2017 05:15,2,0.000,ALERT,211.93,297.87,59.996,1485252904,"274151322000076","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,923101.4,923101.4,21883,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252935,1533144.00
01/24/2017 05:15,2,0.000,ALERT,212.16,301.77,60.002,1485252904,"201051344000868","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,606233.8,606233.8,22199,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252936,1533145.00
01/24/2017 05:15,2,0.000,ALERT,211.03,298.77,59.970,1485252904,"274151322000095","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,914042.7,914042.7,21950,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252938,1533146.00
01/24/2017 05:15,2,0.000,ALERT,212.16,300.87,60.002,1485252904,"201051344000988","219011344069620",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,568305.3,568305.3,22234,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252940,1533147.00
01/24/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1485252904,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,612354.6,612354.6,22261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252942,1533148.00
01/24/2017 05:15,2,0.000,ALERT,211.93,300.87,60.002,1485252904,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,616289.3,616289.3,21973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252944,1533149.00
01/24/2017 05:15,2,0.000,ALERT,212.83,300.87,60.007,1485252904,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,614940.8,614940.8,21905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252946,1533150.00
01/24/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1485252904,"201051344000685","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,611427.3,611427.3,22162,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252948,1533151.00
01/24/2017 05:15,2,0.000,ALERT,211.93,299.07,60.007,1485252904,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,608393.5,608393.5,22175,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252949,1533152.00
01/24/2017 05:15,2,0.000,ALERT,211.93,299.67,60.007,1485252904,"201051344001145","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,614383.3,614383.3,22037,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252951,1533153.00
01/24/2017 05:15,2,0.000,ALERT,211.48,298.47,60.002,1485252904,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,606979.5,606979.5,22207,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252953,1533154.00
01/24/2017 05:15,2,0.000,ALERT,210.80,298.47,59.996,1485252904,"274151322000088","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,831047.9,831047.9,21890,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252955,1533155.00
01/24/2017 05:15,2,0.000,ALERT,211.70,297.26,59.986,1485252904,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,721127.4,721127.4,22363,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252956,1533156.00
01/24/2017 05:15,2,0.000,ALERT,211.25,299.07,60.012,1485252904,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,602591.5,602591.5,22254,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252958,1533157.00
01/24/2017 05:15,2,0.000,ALERT,211.93,301.77,60.002,1485252904,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,618694.1,618694.1,22145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252960,1533158.00
01/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.996,1485252904,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,610942.5,610942.5,22256,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252962,1533159.00
01/24/2017 05:15,2,0.000,ALERT,210.80,298.17,60.028,1485252904,"274151322000054","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,847260.3,847260.3,21971,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252964,1533160.00
01/24/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1485252904,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,605090.4,605090.4,22238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252965,1533161.00
01/24/2017 05:15,2,0.000,ALERT,211.48,299.37,59.981,1485252904,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,607932.4,607932.4,22176,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252967,1533162.00
01/24/2017 05:15,2,0.000,ALERT,211.93,301.17,59.986,1485252904,"201051344000900","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,624056.9,624056.9,21826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252969,1533163.00
01/24/2017 05:15,2,0.000,ALERT,212.38,300.27,60.007,1485252904,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,613685.8,613685.8,21810,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252971,1533164.00
01/24/2017 05:15,2,0.000,ALERT,212.16,301.47,59.986,1485252904,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,624386.7,624386.7,21836,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252973,1533165.00
01/24/2017 05:15,2,0.000,ALERT,211.93,300.57,60.018,1485252904,"201051344000983","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,617213.2,617213.2,21963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252974,1533166.00
01/24/2017 05:15,2,0.000,ALERT,212.16,300.87,59.991,1485252904,"201051344001158","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,605739.5,605739.5,22154,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485252976,1533167.00
01/24/2017 05:15,2,0.000,ALERT,212.83,301.47,59.981,1485252904,"201051344000576","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,616341.6,616341.6,21860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252978,1533168.00
01/24/2017 05:15,2,0.000,ALERT,211.03,296.66,59.970,1485252904,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,819282.5,819282.5,22174,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485252980,1533169.00
01/24/2017 05:30,2,0.000,ALERT,212.16,299.97,59.986,1485253803,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,615652.4,615652.4,21835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253805,1533170.00
01/24/2017 05:30,2,0.000,ALERT,210.57,297.57,59.959,1485253803,"274151322000085","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,845885.9,845885.9,21980,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253807,1533171.00
01/24/2017 05:30,2,0.000,ALERT,212.38,300.27,59.959,1485253803,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,604898.1,604898.1,22215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253809,1533172.00
01/24/2017 05:30,2,0.000,ALERT,211.70,300.27,59.954,1485253803,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,607729.3,607729.3,22187,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253810,1533173.00
01/24/2017 05:30,2,0.000,ALERT,211.25,299.67,59.938,1485253803,"201051344000646","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,603616.0,603616.0,22173,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253812,1533174.00
01/24/2017 05:30,2,0.000,ALERT,210.35,298.47,59.917,1485253803,"274151322000052","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,874161.6,874161.6,21738,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253814,1533175.00
01/24/2017 05:30,2,0.000,ALERT,211.70,299.97,59.959,1485253803,"201051344000585","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,614200.3,614200.3,22232,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253816,1533176.00
01/24/2017 05:30,2,0.000,ALERT,211.48,300.27,59.954,1485253803,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,606937.0,606937.0,22096,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253817,1533177.00
01/24/2017 05:30,2,0.000,ALERT,212.16,300.57,59.986,1485253803,"201051344000582","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,598896.4,598896.4,22207,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253819,1533178.00
01/24/2017 05:30,2,0.000,ALERT,211.25,299.97,59.933,1485253803,"201051344000955","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,614118.6,614118.6,22165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253821,1533179.00
01/24/2017 05:30,2,0.000,ALERT,210.57,297.26,59.954,1485253803,"274151322000094","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,720043.6,720043.6,22469,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253823,1533180.00
01/24/2017 05:30,2,0.000,ALERT,211.93,301.17,59.949,1485253803,"201051344000579","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,623181.8,623181.8,22108,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253825,1533181.00
01/24/2017 05:30,2,0.000,ALERT,211.48,300.27,59.996,1485253803,"201051344000890","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,611094.9,611094.9,22234,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253826,1533182.00
01/24/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1485253803,"201051344000438","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,612147.1,612147.1,22245,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253828,1533183.00
01/24/2017 05:30,2,0.000,ALERT,211.70,299.37,59.959,1485253803,"201051344000417","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,595781.9,595781.9,22363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253830,1533184.00
01/24/2017 05:30,2,0.000,ALERT,210.80,298.77,59.959,1485253803,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,865743.7,865743.7,21775,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253832,1533185.00
01/24/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1485253803,"274151322000076","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,923101.4,923101.4,21885,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253834,1533186.00
01/24/2017 05:30,2,0.000,ALERT,211.93,301.77,59.954,1485253803,"201051344000868","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,606233.8,606233.8,22201,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253836,1533187.00
01/24/2017 05:30,2,0.000,ALERT,210.57,299.07,59.944,1485253803,"274151322000095","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,914042.7,914042.7,21952,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253838,1533188.00
01/24/2017 05:30,2,0.000,ALERT,211.70,300.57,59.959,1485253803,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.98,0.0,0.0,0.000,568305.3,568305.3,22236,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253839,1533189.00
01/24/2017 05:30,2,0.000,ALERT,211.25,299.07,59.949,1485253803,"201051344001025","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,612354.6,612354.6,22263,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253841,1533190.00
01/24/2017 05:30,2,0.000,ALERT,211.70,301.17,59.949,1485253803,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,616289.3,616289.3,21975,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253843,1533191.00
01/24/2017 05:30,2,0.000,ALERT,212.38,300.87,59.954,1485253803,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,614940.8,614940.8,21907,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253845,1533192.00
01/24/2017 05:30,2,0.000,ALERT,211.70,299.97,59.949,1485253803,"201051344000685","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,611427.3,611427.3,22164,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253846,1533193.00
01/24/2017 05:30,2,0.000,ALERT,211.70,299.37,59.959,1485253803,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,608393.5,608393.5,22177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253848,1533194.00
01/24/2017 05:30,2,0.000,ALERT,211.70,300.27,59.949,1485253803,"201051344001145","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,614383.3,614383.3,22039,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253850,1533195.00
01/24/2017 05:30,2,0.000,ALERT,211.48,299.07,59.944,1485253803,"201051344000651","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,606979.5,606979.5,22209,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253852,1533196.00
01/24/2017 05:30,2,0.000,ALERT,210.12,297.87,59.949,1485253803,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,831047.9,831047.9,21892,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253854,1533197.00
01/24/2017 05:30,2,0.000,ALERT,211.03,296.96,59.938,1485253803,"274151322000068","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,721127.4,721127.4,22365,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253856,1533198.00
01/24/2017 05:30,2,0.000,ALERT,211.25,299.67,59.965,1485253803,"201051344001135","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,602591.5,602591.5,22256,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253858,1533199.00
01/24/2017 05:30,2,0.000,ALERT,211.70,301.17,59.970,1485253803,"201051344000594","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,618694.1,618694.1,22147,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253859,1533200.00
01/24/2017 05:30,2,0.000,ALERT,211.48,299.07,59.944,1485253803,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,610942.5,610942.5,22258,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253861,1533201.00
01/24/2017 05:30,2,0.000,ALERT,210.57,298.47,59.975,1485253803,"274151322000054","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,847260.3,847260.3,21973,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253863,1533202.00
01/24/2017 05:30,2,0.000,ALERT,212.16,300.57,59.928,1485253803,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,605090.4,605090.4,22240,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253865,1533203.00
01/24/2017 05:30,2,0.000,ALERT,211.48,299.67,59.949,1485253803,"201051344001093","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,607932.4,607932.4,22178,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253867,1533204.00
01/24/2017 05:30,2,0.000,ALERT,211.70,300.57,59.944,1485253803,"201051344000900","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,624056.9,624056.9,21828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253869,1533205.00
01/24/2017 05:30,2,0.000,ALERT,211.93,299.97,59.938,1485253803,"201051344000648","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,613685.8,613685.8,21812,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253870,1533206.00
01/24/2017 05:30,2,0.000,ALERT,211.93,301.17,59.949,1485253803,"201051344000569","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,624386.7,624386.7,21838,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253872,1533207.00
01/24/2017 05:30,2,0.000,ALERT,211.93,300.87,59.944,1485253803,"201051344000983","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,617213.2,617213.2,21965,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253874,1533208.00
01/24/2017 05:30,2,0.000,ALERT,211.93,300.87,59.917,1485253803,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,605739.5,605739.5,22156,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253876,1533209.00
01/24/2017 05:30,2,0.000,ALERT,212.38,301.17,59.949,1485253803,"201051344000576","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,616341.6,616341.6,21862,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485253878,1533210.00
01/24/2017 05:30,2,0.000,ALERT,210.57,297.26,59.938,1485253803,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,819282.5,819282.5,22176,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485253879,1533211.00
01/24/2017 05:45,2,0.000,ALERT,211.70,299.67,59.996,1485254703,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,615652.4,615652.4,21837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254705,1533212.00
01/24/2017 05:45,2,0.000,ALERT,209.67,296.06,59.975,1485254703,"274151322000085","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,845885.9,845885.9,21982,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254707,1533213.00
01/24/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1485254703,"201051344000633","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,604898.1,604898.1,22217,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254709,1533214.00
01/24/2017 05:45,2,0.000,ALERT,211.03,299.37,59.981,1485254703,"201051344000469","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,607729.3,607729.3,22189,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254711,1533215.00
01/24/2017 05:45,2,0.000,ALERT,209.90,297.87,59.981,1485254703,"201051344000646","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,603616.0,603616.0,22175,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254712,1533216.00
01/24/2017 05:45,2,0.000,ALERT,209.44,295.46,59.975,1485254703,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,874161.6,874161.6,21740,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254714,1533217.00
01/24/2017 05:45,2,0.000,ALERT,210.35,297.87,60.002,1485254703,"201051344000585","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,614200.3,614200.3,22234,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254716,1533218.00
01/24/2017 05:45,2,0.000,ALERT,210.12,297.87,60.002,1485254703,"201051344001230","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,606937.0,606937.0,22098,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254718,1533219.00
01/24/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1485254703,"201051344000582","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,598896.4,598896.4,22209,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254720,1533220.00
01/24/2017 05:45,2,0.000,ALERT,209.90,297.87,59.970,1485254703,"201051344000955","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,614118.6,614118.6,22167,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254721,1533221.00
01/24/2017 05:45,2,0.000,ALERT,209.67,295.46,59.954,1485254703,"274151322000094","219011344069620",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,720043.6,720043.6,22471,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254723,1533222.00
01/24/2017 05:45,2,0.000,ALERT,211.03,299.67,60.007,1485254703,"201051344000579","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,623181.8,623181.8,22110,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254725,1533223.00
01/24/2017 05:45,2,0.000,ALERT,209.90,298.17,60.002,1485254703,"201051344000890","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,611094.9,611094.9,22236,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254727,1533224.00
01/24/2017 05:45,2,0.000,ALERT,210.35,297.87,59.975,1485254703,"201051344000438","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,612147.1,612147.1,22247,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254728,1533225.00
01/24/2017 05:45,2,0.000,ALERT,210.80,297.57,59.981,1485254703,"201051344000417","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,595781.9,595781.9,22365,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254730,1533226.00
01/24/2017 05:45,2,0.000,ALERT,209.90,295.76,59.975,1485254703,"274151322000083","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,865743.7,865743.7,21777,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254732,1533227.00
01/24/2017 05:45,2,0.000,ALERT,210.35,295.76,59.981,1485254703,"274151322000076","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,923101.4,923101.4,21887,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254734,1533228.00
01/24/2017 05:45,2,0.000,ALERT,211.25,300.27,59.986,1485254703,"201051344000868","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,606233.8,606233.8,22203,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254736,1533229.00
01/24/2017 05:45,2,0.000,ALERT,209.90,297.26,59.981,1485254703,"274151322000095","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,914042.7,914042.7,21954,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254738,1533230.00
01/24/2017 05:45,2,0.000,ALERT,211.25,299.67,59.991,1485254703,"201051344000988","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,568305.3,568305.3,22238,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254740,1533231.00
01/24/2017 05:45,2,0.000,ALERT,210.35,297.57,59.996,1485254703,"201051344001025","219011344069620",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,612354.6,612354.6,22265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254741,1533232.00
01/24/2017 05:45,2,0.000,ALERT,210.80,299.67,59.991,1485254703,"201051344000458","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,616289.3,616289.3,21977,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254743,1533233.00
01/24/2017 05:45,2,0.000,ALERT,211.93,299.37,59.991,1485254703,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,614940.8,614940.8,21909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254745,1533234.00
01/24/2017 05:45,2,0.000,ALERT,210.57,298.17,59.986,1485254703,"201051344000685","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,611427.3,611427.3,22166,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254747,1533235.00
01/24/2017 05:45,2,0.000,ALERT,210.57,297.87,59.996,1485254703,"201051344000917","219011344069620",0.00,4.00,0,294.56,301.17,0.0,0.0,0.000,608393.5,608393.5,22179,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254749,1533236.00
01/24/2017 05:45,2,0.000,ALERT,210.80,298.47,60.044,1485254703,"201051344001145","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,614383.3,614383.3,22041,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254750,1533237.00
01/24/2017 05:45,2,0.000,ALERT,210.57,297.57,59.986,1485254703,"201051344000651","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,606979.5,606979.5,22211,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254752,1533238.00
01/24/2017 05:45,2,0.000,ALERT,209.67,296.06,59.991,1485254703,"274151322000088","219011344069620",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,831047.9,831047.9,21894,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254754,1533239.00
01/24/2017 05:45,2,0.000,ALERT,210.35,295.16,60.007,1485254703,"274151322000068","219011344069620",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,721127.4,721127.4,22367,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254756,1533240.00
01/24/2017 05:45,2,0.000,ALERT,210.12,298.17,60.002,1485254703,"201051344001135","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,602591.5,602591.5,22258,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254757,1533241.00
01/24/2017 05:45,2,0.000,ALERT,210.80,300.27,59.996,1485254703,"201051344000594","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,618694.1,618694.1,22149,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254759,1533242.00
01/24/2017 05:45,2,0.000,ALERT,210.35,297.87,59.986,1485254703,"201051344001203","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,610942.5,610942.5,22260,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254761,1533243.00
01/24/2017 05:45,2,0.000,ALERT,209.67,296.66,59.986,1485254703,"274151322000054","219011344069620",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,847260.3,847260.3,21975,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254763,1533244.00
01/24/2017 05:45,2,0.000,ALERT,211.48,298.77,59.996,1485254703,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,605090.4,605090.4,22242,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254765,1533245.00
01/24/2017 05:45,2,0.000,ALERT,210.35,298.17,59.981,1485254703,"201051344001093","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,607932.4,607932.4,22180,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254766,1533246.00
01/24/2017 05:45,2,0.000,ALERT,211.03,299.67,59.991,1485254703,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,624056.9,624056.9,21830,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254768,1533247.00
01/24/2017 05:45,2,0.000,ALERT,211.25,298.77,59.996,1485254703,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,613685.8,613685.8,21814,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254770,1533248.00
01/24/2017 05:45,2,0.000,ALERT,211.25,300.57,59.981,1485254703,"201051344000569","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,624386.7,624386.7,21840,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254772,1533249.00
01/24/2017 05:45,2,0.000,ALERT,211.25,299.37,59.991,1485254703,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,617213.2,617213.2,21967,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254774,1533250.00
01/24/2017 05:45,2,0.000,ALERT,211.25,299.67,59.991,1485254703,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,605739.5,605739.5,22158,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254776,1533251.00
01/24/2017 05:45,2,0.000,ALERT,211.70,300.27,59.991,1485254703,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,616341.6,616341.6,21864,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485254777,1533252.00
01/24/2017 05:45,2,0.000,ALERT,209.90,295.16,59.991,1485254703,"274151322000087","219011344069620",0.00,4.50,0,292.76,298.47,0.0,0.0,0.000,819282.5,819282.5,22178,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485254779,1533253.00
01/24/2017 06:00,2,0.000,ALERT,211.25,299.07,60.007,1485255603,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,615652.4,615652.4,21839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255605,1533254.00
01/24/2017 06:00,2,0.000,ALERT,209.67,296.36,60.034,1485255603,"274151322000085","219011344069620",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,845885.9,845885.9,21984,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255607,1533255.00
01/24/2017 06:00,2,0.000,ALERT,211.03,298.77,60.002,1485255603,"201051344000633","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,604898.1,604898.1,22219,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255609,1533256.00
01/24/2017 06:00,2,0.000,ALERT,210.57,298.47,60.002,1485255603,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,607729.3,607729.3,22191,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255610,1533257.00
01/24/2017 06:00,2,0.000,ALERT,209.67,296.66,60.002,1485255603,"201051344000646","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,603616.0,603616.0,22177,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255612,1533258.00
01/24/2017 06:00,2,0.000,ALERT,209.44,295.76,60.002,1485255603,"274151322000052","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,874161.6,874161.6,21742,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255614,1533259.00
01/24/2017 06:00,2,0.000,ALERT,209.90,296.96,60.007,1485255603,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,614200.3,614200.3,22236,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255616,1533260.00
