ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 06:00,2,0.000,ALERT,209.67,296.96,59.996,1485255603,"201051344001230","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,606937.0,606937.0,22100,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255618,1533261.00
01/24/2017 06:00,2,0.000,ALERT,210.35,297.87,60.007,1485255603,"201051344000582","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,598896.4,598896.4,22211,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255619,1533262.00
01/24/2017 06:00,2,0.000,ALERT,209.22,296.96,59.996,1485255603,"201051344000955","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,614118.6,614118.6,22169,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255621,1533263.00
01/24/2017 06:00,2,0.000,ALERT,209.90,295.76,60.002,1485255603,"274151322000094","219011344069620",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,720043.6,720043.6,22473,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255623,1533264.00
01/24/2017 06:00,2,0.000,ALERT,210.80,299.67,59.991,1485255603,"201051344000579","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,623181.8,623181.8,22112,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255625,1533265.00
01/24/2017 06:00,2,0.000,ALERT,210.57,298.77,60.007,1485255603,"201051344000890","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,611094.9,611094.9,22238,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255626,1533266.00
01/24/2017 06:00,2,0.000,ALERT,210.80,298.47,59.996,1485255603,"201051344000438","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,612147.1,612147.1,22249,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255628,1533267.00
01/24/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1485255603,"201051344000417","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,595781.9,595781.9,22367,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255630,1533268.00
01/24/2017 06:00,2,0.000,ALERT,210.12,297.26,59.944,1485255603,"274151322000083","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,865743.7,865743.7,21779,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255632,1533269.00
01/24/2017 06:00,2,0.000,ALERT,210.57,296.36,59.986,1485255603,"274151322000076","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,923101.4,923101.4,21889,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255634,1533270.00
01/24/2017 06:00,2,0.000,ALERT,211.03,300.27,60.002,1485255603,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,606233.8,606233.8,22205,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255636,1533271.00
01/24/2017 06:00,2,0.000,ALERT,209.90,297.87,60.002,1485255603,"274151322000095","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,914042.7,914042.7,21956,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255638,1533272.00
01/24/2017 06:00,2,0.000,ALERT,210.57,299.37,59.991,1485255603,"201051344000988","219011344069620",0.00,3.30,0,294.56,301.47,0.0,0.0,0.000,568305.3,568305.3,22240,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255640,1533273.00
01/24/2017 06:00,2,0.000,ALERT,210.35,297.26,59.981,1485255603,"201051344001025","219011344069620",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,612354.6,612354.6,22267,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255641,1533274.00
01/24/2017 06:00,2,0.000,ALERT,210.80,299.07,59.991,1485255603,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,616289.3,616289.3,21979,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255643,1533275.00
01/24/2017 06:00,2,0.000,ALERT,211.48,299.07,59.991,1485255603,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,614940.8,614940.8,21911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255645,1533276.00
01/24/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1485255603,"201051344000685","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,611427.3,611427.3,22168,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255647,1533277.00
01/24/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1485255603,"201051344000917","219011344069620",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,608393.5,608393.5,22181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255649,1533278.00
01/24/2017 06:00,2,0.000,ALERT,211.03,298.77,59.981,1485255603,"201051344001145","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,614383.3,614383.3,22043,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255650,1533279.00
01/24/2017 06:00,2,0.000,ALERT,210.57,297.26,59.938,1485255603,"201051344000651","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,606979.5,606979.5,22213,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255652,1533280.00
01/24/2017 06:00,2,0.000,ALERT,209.67,296.66,60.018,1485255603,"274151322000088","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,831047.9,831047.9,21896,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255654,1533281.00
01/24/2017 06:00,2,0.000,ALERT,210.57,296.06,59.981,1485255603,"274151322000068","219011344069620",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,721127.4,721127.4,22369,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255656,1533282.00
01/24/2017 06:00,2,0.000,ALERT,210.35,298.17,59.975,1485255603,"201051344001135","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,602591.5,602591.5,22260,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255658,1533283.00
01/24/2017 06:00,2,0.000,ALERT,210.57,299.07,60.018,1485255603,"201051344000594","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,618694.1,618694.1,22151,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255659,1533284.00
01/24/2017 06:00,2,0.000,ALERT,210.80,298.17,59.970,1485255603,"201051344001203","219011344069620",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,610942.5,610942.5,22262,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255661,1533285.00
01/24/2017 06:00,2,0.000,ALERT,209.67,297.26,59.959,1485255603,"274151322000054","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,847260.3,847260.3,21977,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255663,1533286.00
01/24/2017 06:00,2,0.000,ALERT,211.03,298.77,59.970,1485255603,"201051344000867","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,605090.4,605090.4,22244,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485255665,1533287.00
01/24/2017 06:00,2,0.000,ALERT,210.57,298.17,59.970,1485255603,"201051344001093","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,607932.4,607932.4,22182,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255667,1533288.00
01/24/2017 06:00,2,0.000,ALERT,210.57,299.07,59.959,1485255603,"201051344000900","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,624056.9,624056.9,21832,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255668,1533289.00
01/24/2017 06:00,2,0.000,ALERT,211.03,298.77,60.007,1485255603,"201051344000648","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,613685.8,613685.8,21816,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255670,1533290.00
01/24/2017 06:00,2,0.000,ALERT,210.80,299.67,59.965,1485255603,"201051344000569","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,624386.7,624386.7,21842,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255672,1533291.00
01/24/2017 06:00,2,0.000,ALERT,210.57,298.77,59.959,1485255603,"201051344000983","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,617213.2,617213.2,21969,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255674,1533292.00
01/24/2017 06:00,2,0.000,ALERT,210.80,298.77,59.928,1485255603,"201051344001158","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,605739.5,605739.5,22160,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255676,1533293.00
01/24/2017 06:00,2,0.000,ALERT,211.25,299.97,59.970,1485255603,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,616341.6,616341.6,21866,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255678,1533294.00
01/24/2017 06:00,2,0.000,ALERT,209.90,296.06,59.965,1485255603,"274151322000087","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,819282.5,819282.5,22180,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485255679,1533295.00
01/24/2017 06:15,2,0.000,ALERT,211.48,299.37,59.959,1485256504,"201051344000645","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,615652.4,615652.4,21841,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256506,1533296.00
01/24/2017 06:15,2,0.000,ALERT,209.44,295.16,59.944,1485256504,"274151322000085","219011344069620",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,845885.9,845885.9,21986,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256507,1533297.00
01/24/2017 06:15,2,0.000,ALERT,211.48,299.07,59.928,1485256504,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,604898.1,604898.1,22221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256509,1533298.00
01/24/2017 06:15,2,0.000,ALERT,211.25,299.37,59.949,1485256504,"201051344000469","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,607729.3,607729.3,22193,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256511,1533299.00
01/24/2017 06:15,2,0.000,ALERT,210.12,297.26,59.944,1485256504,"201051344000646","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,603616.0,603616.0,22179,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256513,1533300.00
01/24/2017 06:15,2,0.000,ALERT,209.44,295.76,59.944,1485256504,"274151322000052","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,874161.6,874161.6,21744,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256514,1533301.00
01/24/2017 06:15,2,0.000,ALERT,210.57,297.57,59.954,1485256504,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,614200.3,614200.3,22238,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256516,1533302.00
01/24/2017 06:15,2,0.000,ALERT,210.12,297.26,59.944,1485256504,"201051344001230","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,606937.0,606937.0,22102,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256518,1533303.00
01/24/2017 06:15,2,0.000,ALERT,210.80,298.17,59.959,1485256504,"201051344000582","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,598896.4,598896.4,22213,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256520,1533304.00
01/24/2017 06:15,2,0.000,ALERT,209.90,297.26,59.949,1485256504,"201051344000955","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,614118.6,614118.6,22171,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256522,1533305.00
01/24/2017 06:15,2,0.000,ALERT,209.90,295.46,59.907,1485256504,"274151322000094","219011344069620",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,720043.6,720043.6,22475,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256524,1533306.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.949,1485256504,"201051344000579","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,623181.8,623181.8,22114,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256525,1533307.00
01/24/2017 06:15,2,0.000,ALERT,210.12,297.87,59.965,1485256504,"201051344000890","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,611094.9,611094.9,22240,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256527,1533308.00
01/24/2017 06:15,2,0.000,ALERT,210.35,297.57,59.912,1485256504,"201051344000438","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,612147.1,612147.1,22251,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256529,1533309.00
01/24/2017 06:15,2,0.000,ALERT,210.35,296.96,59.959,1485256504,"201051344000417","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,595781.9,595781.9,22369,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256531,1533310.00
01/24/2017 06:15,2,0.000,ALERT,209.67,296.06,59.949,1485256504,"274151322000083","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,865743.7,865743.7,21781,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256532,1533311.00
01/24/2017 06:15,2,0.000,ALERT,210.35,296.66,59.954,1485256504,"274151322000076","219011344069620",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,923101.4,923101.4,21891,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256534,1533312.00
01/24/2017 06:15,2,0.000,ALERT,210.80,299.97,59.975,1485256504,"201051344000868","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,606233.8,606233.8,22207,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256536,1533313.00
01/24/2017 06:15,2,0.000,ALERT,209.90,296.96,59.954,1485256504,"274151322000095","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,914042.7,914042.7,21958,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256538,1533314.00
01/24/2017 06:15,2,0.000,ALERT,210.80,299.07,59.959,1485256504,"201051344000988","219011344069620",0.00,3.70,0,294.86,301.17,0.0,0.0,0.000,568305.3,568305.3,22242,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256540,1533315.00
01/24/2017 06:15,2,0.000,ALERT,210.12,296.66,59.959,1485256504,"201051344001025","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,612354.6,612354.6,22269,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256541,1533316.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.959,1485256504,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,616289.3,616289.3,21981,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256543,1533317.00
01/24/2017 06:15,2,0.000,ALERT,211.70,299.37,59.965,1485256504,"201051344000853","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,614940.8,614940.8,21913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256545,1533318.00
01/24/2017 06:15,2,0.000,ALERT,210.57,297.26,59.970,1485256504,"201051344000685","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,611427.3,611427.3,22170,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256547,1533319.00
01/24/2017 06:15,2,0.000,ALERT,210.57,297.26,59.996,1485256504,"201051344000917","219011344069620",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,608393.5,608393.5,22183,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256549,1533320.00
01/24/2017 06:15,2,0.000,ALERT,210.57,297.57,59.949,1485256504,"201051344001145","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,614383.3,614383.3,22045,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256551,1533321.00
01/24/2017 06:15,2,0.000,ALERT,210.35,296.66,59.917,1485256504,"201051344000651","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,606979.5,606979.5,22215,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256553,1533322.00
01/24/2017 06:15,2,0.000,ALERT,209.44,296.06,59.938,1485256504,"274151322000088","219011344069620",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,831047.9,831047.9,21898,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256554,1533323.00
01/24/2017 06:15,2,0.000,ALERT,210.35,295.46,59.922,1485256504,"274151322000068","219011344069620",0.00,4.50,0,293.06,297.26,0.0,0.0,0.000,721127.4,721127.4,22371,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256556,1533324.00
01/24/2017 06:15,2,0.000,ALERT,209.90,297.26,59.954,1485256504,"201051344001135","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,602591.5,602591.5,22262,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256558,1533325.00
01/24/2017 06:15,2,0.000,ALERT,210.80,299.97,59.959,1485256504,"201051344000594","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,618694.1,618694.1,22153,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256560,1533326.00
01/24/2017 06:15,2,0.000,ALERT,210.35,296.96,59.954,1485256504,"201051344001203","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,610942.5,610942.5,22264,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256562,1533327.00
01/24/2017 06:15,2,0.000,ALERT,209.67,295.16,59.949,1485256504,"274151322000054","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,847260.3,847260.3,21979,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256564,1533328.00
01/24/2017 06:15,2,0.000,ALERT,211.48,299.07,59.944,1485256504,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,605090.4,605090.4,22246,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256565,1533329.00
01/24/2017 06:15,2,0.000,ALERT,210.35,297.26,59.938,1485256504,"201051344001093","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,607932.4,607932.4,22184,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256567,1533330.00
01/24/2017 06:15,2,0.000,ALERT,211.25,298.77,59.901,1485256504,"201051344000648","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,613685.8,613685.8,21818,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256570,1533331.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.944,1485256504,"201051344000569","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,624386.7,624386.7,21844,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256572,1533332.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.67,59.944,1485256504,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,617213.2,617213.2,21971,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256574,1533333.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.944,1485256504,"201051344001158","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,605739.5,605739.5,22162,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256575,1533334.00
01/24/2017 06:15,2,0.000,ALERT,211.48,299.67,59.954,1485256504,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,616341.6,616341.6,21868,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256577,1533335.00
01/24/2017 06:15,2,0.000,ALERT,209.90,294.56,59.944,1485256504,"274151322000087","219011344069620",0.00,4.50,0,292.76,297.26,0.0,0.0,0.000,819282.5,819282.5,22182,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485256579,1533336.00
01/24/2017 06:15,2,0.000,ALERT,211.03,299.07,59.954,1485256504,"201051344000900","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,624056.9,624056.9,21834,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485256581,1533337.00
01/24/2017 06:30,2,0.000,ALERT,211.70,299.37,59.965,1485257403,"201051344000645","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,615652.4,615652.4,21843,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257405,1533338.00
01/24/2017 06:30,2,0.000,ALERT,209.90,295.76,59.965,1485257403,"274151322000085","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,845885.9,845885.9,21988,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257407,1533339.00
01/24/2017 06:30,2,0.000,ALERT,211.93,299.67,60.007,1485257403,"201051344000633","219011344069620",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,604898.1,604898.1,22223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257408,1533340.00
01/24/2017 06:30,2,0.000,ALERT,211.48,299.67,59.954,1485257403,"201051344000469","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,607729.3,607729.3,22195,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257410,1533341.00
01/24/2017 06:30,2,0.000,ALERT,210.12,296.96,59.965,1485257403,"201051344000646","219011344069620",0.00,3.30,0,294.56,303.28,0.0,0.0,0.000,603616.0,603616.0,22181,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257412,1533342.00
01/24/2017 06:30,2,0.000,ALERT,209.67,296.06,59.954,1485257403,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,874161.6,874161.6,21746,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257414,1533343.00
01/24/2017 06:30,2,0.000,ALERT,210.35,297.87,59.965,1485257403,"201051344000585","219011344069620",0.00,3.70,0,294.56,303.28,0.0,0.0,0.000,614200.3,614200.3,22240,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257416,1533344.00
01/24/2017 06:30,2,0.000,ALERT,210.12,297.57,59.959,1485257403,"201051344001230","219011344069620",0.00,3.30,0,295.46,303.88,0.0,0.0,0.000,606937.0,606937.0,22104,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257417,1533345.00
01/24/2017 06:30,2,0.000,ALERT,210.80,298.17,59.949,1485257403,"201051344000582","219011344069620",0.00,2.50,0,295.76,304.18,0.0,0.0,0.000,598896.4,598896.4,22215,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257419,1533346.00
01/24/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1485257403,"201051344000955","219011344069620",0.00,3.30,0,295.16,302.98,0.0,0.0,0.000,614118.6,614118.6,22173,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257421,1533347.00
01/24/2017 06:30,2,0.000,ALERT,210.12,296.06,59.965,1485257403,"274151322000094","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,720043.6,720043.6,22477,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257423,1533348.00
01/24/2017 06:30,2,0.000,ALERT,211.25,300.27,59.975,1485257403,"201051344000579","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,623181.8,623181.8,22116,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257425,1533349.00
01/24/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1485257403,"201051344000890","219011344069620",0.00,3.70,0,295.46,303.88,0.0,0.0,0.000,611094.9,611094.9,22242,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257426,1533350.00
01/24/2017 06:30,2,0.000,ALERT,210.35,297.57,59.970,1485257403,"201051344000438","219011344069620",0.00,3.00,0,295.16,303.28,0.0,0.0,0.000,612147.1,612147.1,22253,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257428,1533351.00
01/24/2017 06:30,2,0.000,ALERT,210.57,296.96,59.970,1485257403,"201051344000417","219011344069620",0.00,3.30,0,294.86,302.98,0.0,0.0,0.000,595781.9,595781.9,22371,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257430,1533352.00
01/24/2017 06:30,2,0.000,ALERT,209.90,296.06,59.954,1485257403,"274151322000083","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,865743.7,865743.7,21783,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257432,1533353.00
01/24/2017 06:30,2,0.000,ALERT,210.35,295.76,59.944,1485257403,"274151322000076","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,923101.4,923101.4,21893,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257433,1533354.00
01/24/2017 06:30,2,0.000,ALERT,211.25,300.27,59.965,1485257403,"201051344000868","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,606233.8,606233.8,22209,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257435,1533355.00
01/24/2017 06:30,2,0.000,ALERT,209.90,297.26,59.954,1485257403,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,914042.7,914042.7,21960,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257437,1533356.00
01/24/2017 06:30,2,0.000,ALERT,211.25,299.67,59.959,1485257403,"201051344000988","219011344069620",0.00,3.70,0,293.66,301.17,0.0,0.0,0.000,568305.3,568305.3,22244,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257439,1533357.00
01/24/2017 06:30,2,0.000,ALERT,210.35,296.96,59.970,1485257403,"201051344001025","219011344069620",0.00,2.50,0,294.26,302.98,0.0,0.0,0.000,612354.6,612354.6,22271,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257441,1533358.00
01/24/2017 06:30,2,0.000,ALERT,211.25,299.97,59.907,1485257403,"201051344000458","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,616289.3,616289.3,21983,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257443,1533359.00
01/24/2017 06:30,2,0.000,ALERT,211.93,299.67,59.944,1485257403,"201051344000853","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,614940.8,614940.8,21915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257444,1533360.00
01/24/2017 06:30,2,0.000,ALERT,210.80,297.87,59.949,1485257403,"201051344000685","219011344069620",0.00,3.30,0,295.16,303.88,0.0,0.0,0.000,611427.3,611427.3,22172,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257446,1533361.00
01/24/2017 06:30,2,0.000,ALERT,210.57,297.26,59.917,1485257403,"201051344000917","219011344069620",0.00,4.00,0,294.26,302.68,0.0,0.0,0.000,608393.5,608393.5,22185,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257448,1533362.00
01/24/2017 06:30,2,0.000,ALERT,210.57,297.87,59.944,1485257403,"201051344001145","219011344069620",0.00,3.30,0,295.46,303.88,0.0,0.0,0.000,614383.3,614383.3,22047,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257450,1533363.00
01/24/2017 06:30,2,0.000,ALERT,210.57,296.96,59.954,1485257403,"201051344000651","219011344069620",0.00,2.50,0,294.56,302.37,0.0,0.0,0.000,606979.5,606979.5,22217,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257452,1533364.00
01/24/2017 06:30,2,0.000,ALERT,209.22,295.76,59.949,1485257403,"274151322000088","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,831047.9,831047.9,21900,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257453,1533365.00
01/24/2017 06:30,2,0.000,ALERT,210.35,294.86,59.981,1485257403,"274151322000068","219011344069620",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,721127.4,721127.4,22373,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257455,1533366.00
01/24/2017 06:30,2,0.000,ALERT,209.90,297.57,59.954,1485257403,"201051344001135","219011344069620",0.00,3.30,0,295.16,302.98,0.0,0.0,0.000,602591.5,602591.5,22264,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257457,1533367.00
01/24/2017 06:30,2,0.000,ALERT,210.80,299.97,59.896,1485257403,"201051344000594","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,618694.1,618694.1,22155,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257459,1533368.00
01/24/2017 06:30,2,0.000,ALERT,210.35,297.26,59.991,1485257403,"201051344001203","219011344069620",0.00,3.30,0,294.86,303.88,0.0,0.0,0.000,610942.5,610942.5,22266,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257461,1533369.00
01/24/2017 06:30,2,0.000,ALERT,209.67,295.76,59.944,1485257403,"274151322000054","219011344069620",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,847260.3,847260.3,21981,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257462,1533370.00
01/24/2017 06:30,2,0.000,ALERT,211.48,298.47,59.928,1485257403,"201051344000867","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,605090.4,605090.4,22248,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257464,1533371.00
01/24/2017 06:30,2,0.000,ALERT,210.35,297.57,59.944,1485257403,"201051344001093","219011344069620",0.00,4.00,0,295.16,302.98,0.0,0.0,0.000,607932.4,607932.4,22186,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257466,1533372.00
01/24/2017 06:30,2,0.000,ALERT,211.03,299.37,59.981,1485257403,"201051344000900","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,624056.9,624056.9,21836,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257468,1533373.00
01/24/2017 06:30,2,0.000,ALERT,211.25,298.47,59.928,1485257403,"201051344000648","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,613685.8,613685.8,21820,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257470,1533374.00
01/24/2017 06:30,2,0.000,ALERT,211.03,299.97,59.917,1485257403,"201051344000569","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,624386.7,624386.7,21846,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257471,1533375.00
01/24/2017 06:30,2,0.000,ALERT,211.03,299.37,59.933,1485257403,"201051344000983","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,617213.2,617213.2,21973,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485257473,1533376.00
01/24/2017 06:30,2,0.000,ALERT,210.80,298.47,59.933,1485257403,"201051344001158","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,605739.5,605739.5,22164,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257475,1533377.00
01/24/2017 06:30,2,0.000,ALERT,211.48,299.67,59.891,1485257403,"201051344000576","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,616341.6,616341.6,21870,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257477,1533378.00
01/24/2017 06:30,2,0.000,ALERT,209.67,294.26,59.922,1485257403,"274151322000087","219011344069620",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,819282.5,819282.5,22184,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485257479,1533379.00
01/24/2017 06:45,2,0.000,ALERT,211.25,297.87,59.949,1485258303,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,615652.4,615652.4,21845,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258305,1533380.00
01/24/2017 06:45,2,0.000,ALERT,209.67,295.76,59.944,1485258303,"274151322000085","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,845885.9,845885.9,21990,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258307,1533381.00
01/24/2017 06:45,2,0.000,ALERT,211.25,297.57,59.965,1485258303,"201051344000633","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,604898.1,604898.1,22225,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258309,1533382.00
01/24/2017 06:45,2,0.000,ALERT,211.03,298.17,59.986,1485258303,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,607729.3,607729.3,22197,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258311,1533383.00
01/24/2017 06:45,2,0.000,ALERT,210.57,297.87,59.954,1485258303,"201051344000646","219011344069620",0.00,3.00,0,294.56,302.07,0.0,0.0,0.000,603616.0,603616.0,22183,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258312,1533384.00
01/24/2017 06:45,2,0.000,ALERT,209.67,296.96,59.959,1485258303,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,874161.6,874161.6,21748,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258314,1533385.00
01/24/2017 06:45,2,0.000,ALERT,210.80,298.17,59.949,1485258303,"201051344000585","219011344069620",0.00,3.70,0,294.56,302.07,0.0,0.0,0.000,614200.3,614200.3,22242,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258316,1533386.00
01/24/2017 06:45,2,0.000,ALERT,210.57,298.47,59.959,1485258303,"201051344001230","219011344069620",0.00,3.30,0,295.46,302.68,0.0,0.0,0.000,606937.0,606937.0,22106,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258318,1533387.00
01/24/2017 06:45,2,0.000,ALERT,211.25,299.07,59.959,1485258303,"201051344000582","219011344069620",0.00,3.00,0,295.76,302.98,0.0,0.0,0.000,598896.4,598896.4,22217,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258320,1533388.00
01/24/2017 06:45,2,0.000,ALERT,210.35,298.17,59.959,1485258303,"201051344000955","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,614118.6,614118.6,22175,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258321,1533389.00
01/24/2017 06:45,2,0.000,ALERT,209.67,295.46,59.959,1485258303,"274151322000094","219011344069620",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,720043.6,720043.6,22479,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258323,1533390.00
01/24/2017 06:45,2,0.000,ALERT,210.80,298.77,59.959,1485258303,"201051344000579","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,623181.8,623181.8,22118,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258325,1533391.00
01/24/2017 06:45,2,0.000,ALERT,210.35,298.17,59.922,1485258303,"201051344000890","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,611094.9,611094.9,22244,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258327,1533392.00
01/24/2017 06:45,2,0.000,ALERT,210.57,297.87,59.954,1485258303,"201051344000438","219011344069620",0.00,3.00,0,295.16,302.07,0.0,0.0,0.000,612147.1,612147.1,22255,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258328,1533393.00
01/24/2017 06:45,2,0.000,ALERT,210.80,297.26,59.949,1485258303,"201051344000417","219011344069620",0.00,3.30,0,294.56,301.77,0.0,0.0,0.000,595781.9,595781.9,22373,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258330,1533394.00
01/24/2017 06:45,2,0.000,ALERT,210.12,296.36,59.965,1485258303,"274151322000083","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,865743.7,865743.7,21785,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258332,1533395.00
01/24/2017 06:45,2,0.000,ALERT,210.57,296.36,59.922,1485258303,"274151322000076","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,923101.4,923101.4,21895,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258334,1533396.00
01/24/2017 06:45,2,0.000,ALERT,210.57,298.77,59.965,1485258303,"201051344000868","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,606233.8,606233.8,22211,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258336,1533397.00
01/24/2017 06:45,2,0.000,ALERT,209.90,297.57,59.965,1485258303,"274151322000095","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,914042.7,914042.7,21962,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258338,1533398.00
01/24/2017 06:45,2,0.000,ALERT,210.57,298.17,59.975,1485258303,"201051344000988","219011344069620",0.00,3.70,0,294.56,301.17,0.0,0.0,0.000,568305.3,568305.3,22246,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258340,1533399.00
01/24/2017 06:45,2,0.000,ALERT,210.57,296.96,59.949,1485258303,"201051344001025","219011344069620",0.00,3.00,0,294.26,301.77,0.0,0.0,0.000,612354.6,612354.6,22273,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258341,1533400.00
01/24/2017 06:45,2,0.000,ALERT,210.57,298.17,59.965,1485258303,"201051344000458","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,616289.3,616289.3,21985,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258343,1533401.00
01/24/2017 06:45,2,0.000,ALERT,211.25,297.87,59.928,1485258303,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,614940.8,614940.8,21917,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258345,1533402.00
01/24/2017 06:45,2,0.000,ALERT,210.80,297.57,59.965,1485258303,"201051344000685","219011344069620",0.00,3.30,0,294.86,302.68,0.0,0.0,0.000,611427.3,611427.3,22174,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258347,1533403.00
01/24/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1485258303,"201051344000917","219011344069620",0.00,4.50,0,293.96,301.47,0.0,0.0,0.000,608393.5,608393.5,22187,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258348,1533404.00
01/24/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1485258303,"201051344001145","219011344069620",0.00,3.30,0,295.46,302.68,0.0,0.0,0.000,614383.3,614383.3,22049,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258350,1533405.00
