ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 06:45,2,0.000,ALERT,210.57,296.96,59.970,1485258303,"201051344000651","219011344069620",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,606979.5,606979.5,22219,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258352,1533406.00
01/24/2017 06:45,2,0.000,ALERT,209.44,296.06,59.970,1485258303,"274151322000088","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,831047.9,831047.9,21902,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258354,1533407.00
01/24/2017 06:45,2,0.000,ALERT,210.12,295.16,59.975,1485258303,"274151322000068","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,721127.4,721127.4,22375,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258356,1533408.00
01/24/2017 06:45,2,0.000,ALERT,210.12,297.57,59.965,1485258303,"201051344001135","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,602591.5,602591.5,22266,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258357,1533409.00
01/24/2017 06:45,2,0.000,ALERT,210.35,298.47,60.007,1485258303,"201051344000594","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,618694.1,618694.1,22157,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258359,1533410.00
01/24/2017 06:45,2,0.000,ALERT,210.57,297.26,59.975,1485258303,"201051344001203","219011344069620",0.00,3.30,0,294.86,302.98,0.0,0.0,0.000,610942.5,610942.5,22268,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258361,1533411.00
01/24/2017 06:45,2,0.000,ALERT,209.67,296.36,59.991,1485258303,"274151322000054","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,847260.3,847260.3,21983,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258363,1533412.00
01/24/2017 06:45,2,0.000,ALERT,211.03,297.57,59.975,1485258303,"201051344000867","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,605090.4,605090.4,22250,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258364,1533413.00
01/24/2017 06:45,2,0.000,ALERT,210.35,297.26,60.002,1485258303,"201051344001093","219011344069620",0.00,4.00,0,294.86,301.77,0.0,0.0,0.000,607932.4,607932.4,22188,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258366,1533414.00
01/24/2017 06:45,2,0.000,ALERT,210.57,297.87,59.975,1485258303,"201051344000900","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,624056.9,624056.9,21838,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258368,1533415.00
01/24/2017 06:45,2,0.000,ALERT,210.80,297.26,59.975,1485258303,"201051344000648","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,613685.8,613685.8,21822,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258370,1533416.00
01/24/2017 06:45,2,0.000,ALERT,210.80,298.47,59.981,1485258303,"201051344000569","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,624386.7,624386.7,21848,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258372,1533417.00
01/24/2017 06:45,2,0.000,ALERT,210.57,298.17,59.965,1485258303,"201051344000983","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,617213.2,617213.2,21975,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485258373,1533418.00
01/24/2017 06:45,2,0.000,ALERT,210.57,297.57,59.928,1485258303,"201051344001158","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,605739.5,605739.5,22166,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258375,1533419.00
01/24/2017 06:45,2,0.000,ALERT,211.03,298.17,59.981,1485258303,"201051344000576","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,616341.6,616341.6,21872,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258377,1533420.00
01/24/2017 06:45,2,0.000,ALERT,209.90,295.46,59.970,1485258303,"274151322000087","219011344069620",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,819282.5,819282.5,22186,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485258379,1533421.00
01/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.991,1485259204,"201051344000645","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,615652.4,615652.4,21847,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259206,1533422.00
01/24/2017 07:00,2,0.000,ALERT,210.35,296.66,59.975,1485259204,"274151322000085","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,845885.9,845885.9,21992,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259207,1533423.00
01/24/2017 07:00,2,0.000,ALERT,211.48,298.47,60.002,1485259204,"201051344000633","219011344069620",0.00,3.00,0,294.26,300.87,0.0,0.0,0.000,604898.1,604898.1,22227,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259209,1533424.00
01/24/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1485259204,"201051344000469","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,607729.3,607729.3,22199,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259211,1533425.00
01/24/2017 07:00,2,0.000,ALERT,209.67,296.06,60.007,1485259204,"201051344000646","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,603616.0,603616.0,22185,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259213,1533426.00
01/24/2017 07:00,2,0.000,ALERT,210.35,296.96,59.986,1485259204,"274151322000052","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,874161.6,874161.6,21750,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259215,1533427.00
01/24/2017 07:00,2,0.000,ALERT,209.90,296.36,59.986,1485259204,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,614200.3,614200.3,22244,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259216,1533428.00
01/24/2017 07:00,2,0.000,ALERT,209.44,296.06,59.959,1485259204,"201051344001230","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,606937.0,606937.0,22108,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259218,1533429.00
01/24/2017 07:00,2,0.000,ALERT,210.12,296.96,59.970,1485259204,"201051344000582","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,598896.4,598896.4,22219,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259220,1533430.00
01/24/2017 07:00,2,0.000,ALERT,209.44,296.06,59.970,1485259204,"201051344000955","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,614118.6,614118.6,22177,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259222,1533431.00
01/24/2017 07:00,2,0.000,ALERT,210.35,296.36,59.981,1485259204,"274151322000094","219011344069620",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,720043.6,720043.6,22481,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259224,1533432.00
01/24/2017 07:00,2,0.000,ALERT,211.03,299.37,59.954,1485259204,"201051344000579","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,623181.8,623181.8,22120,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259225,1533433.00
01/24/2017 07:00,2,0.000,ALERT,210.35,297.87,59.970,1485259204,"201051344000890","219011344069620",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,611094.9,611094.9,22246,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259227,1533434.00
01/24/2017 07:00,2,0.000,ALERT,210.80,297.87,59.981,1485259204,"201051344000438","219011344069620",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,612147.1,612147.1,22257,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259229,1533435.00
01/24/2017 07:00,2,0.000,ALERT,211.03,297.57,59.970,1485259204,"201051344000417","219011344069620",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,595781.9,595781.9,22375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259231,1533436.00
01/24/2017 07:00,2,0.000,ALERT,210.57,297.26,59.986,1485259204,"274151322000083","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,865743.7,865743.7,21787,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259233,1533437.00
01/24/2017 07:00,2,0.000,ALERT,211.03,296.96,59.970,1485259204,"274151322000076","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,923101.4,923101.4,21897,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259234,1533438.00
01/24/2017 07:00,2,0.000,ALERT,210.80,299.37,59.981,1485259204,"201051344000868","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,606233.8,606233.8,22213,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259236,1533439.00
01/24/2017 07:00,2,0.000,ALERT,210.35,297.57,59.970,1485259204,"274151322000095","219011344069620",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,914042.7,914042.7,21964,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259238,1533440.00
01/24/2017 07:00,2,0.000,ALERT,210.57,298.17,59.975,1485259204,"201051344000988","219011344069620",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,568305.3,568305.3,22248,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259240,1533441.00
01/24/2017 07:00,2,0.000,ALERT,210.57,297.26,59.975,1485259204,"201051344001025","219011344069620",0.00,2.50,0,293.36,299.97,0.0,0.0,0.000,612354.6,612354.6,22275,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259242,1533442.00
01/24/2017 07:00,2,0.000,ALERT,210.80,298.77,59.981,1485259204,"201051344000458","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,616289.3,616289.3,21987,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259243,1533443.00
01/24/2017 07:00,2,0.000,ALERT,211.48,298.47,59.975,1485259204,"201051344000853","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,614940.8,614940.8,21919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259245,1533444.00
01/24/2017 07:00,2,0.000,ALERT,210.80,297.57,59.975,1485259204,"201051344000685","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,611427.3,611427.3,22176,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259247,1533445.00
01/24/2017 07:00,2,0.000,ALERT,210.80,297.26,59.975,1485259204,"201051344000917","219011344069620",0.00,4.00,0,293.06,298.77,0.0,0.0,0.000,608393.5,608393.5,22189,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259249,1533446.00
01/24/2017 07:00,2,0.000,ALERT,210.80,297.87,59.986,1485259204,"201051344001145","219011344069620",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,614383.3,614383.3,22051,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259251,1533447.00
01/24/2017 07:00,2,0.000,ALERT,210.80,297.26,59.986,1485259204,"201051344000651","219011344069620",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,606979.5,606979.5,22221,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259252,1533448.00
01/24/2017 07:00,2,0.000,ALERT,209.90,296.96,59.959,1485259204,"274151322000088","219011344069620",0.00,4.50,0,293.66,299.67,0.0,0.0,0.000,831047.9,831047.9,21904,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259254,1533449.00
01/24/2017 07:00,2,0.000,ALERT,211.03,296.06,59.975,1485259204,"274151322000068","219011344069620",0.00,4.50,0,293.36,299.37,0.0,0.0,0.000,721127.4,721127.4,22377,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259256,1533450.00
01/24/2017 07:00,2,0.000,ALERT,210.35,297.87,60.007,1485259204,"201051344001135","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,602591.5,602591.5,22268,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259258,1533451.00
01/24/2017 07:00,2,0.000,ALERT,210.80,299.37,60.007,1485259204,"201051344000594","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,618694.1,618694.1,22159,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259260,1533452.00
01/24/2017 07:00,2,0.000,ALERT,210.35,296.96,59.965,1485259204,"201051344001203","219011344069620",0.00,3.00,0,293.66,301.17,0.0,0.0,0.000,610942.5,610942.5,22270,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259262,1533453.00
01/24/2017 07:00,2,0.000,ALERT,210.35,297.57,59.922,1485259204,"274151322000054","219011344069620",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,847260.3,847260.3,21985,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259263,1533454.00
01/24/2017 07:00,2,0.000,ALERT,212.16,299.67,59.944,1485259204,"201051344000867","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,605090.4,605090.4,22252,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259265,1533455.00
01/24/2017 07:00,2,0.000,ALERT,211.25,298.77,59.949,1485259204,"201051344001093","219011344069620",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,607932.4,607932.4,22190,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259267,1533456.00
01/24/2017 07:00,2,0.000,ALERT,211.70,299.97,59.959,1485259204,"201051344000900","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,624056.9,624056.9,21840,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259269,1533457.00
01/24/2017 07:00,2,0.000,ALERT,211.93,299.37,59.965,1485259204,"201051344000648","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,613685.8,613685.8,21824,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259271,1533458.00
01/24/2017 07:00,2,0.000,ALERT,211.93,300.87,59.917,1485259204,"201051344000569","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,624386.7,624386.7,21850,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259273,1533459.00
01/24/2017 07:00,2,0.000,ALERT,211.93,300.27,59.954,1485259204,"201051344000983","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,617213.2,617213.2,21977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259274,1533460.00
01/24/2017 07:00,2,0.000,ALERT,211.93,299.67,59.959,1485259204,"201051344001158","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,605739.5,605739.5,22168,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259276,1533461.00
01/24/2017 07:00,2,0.000,ALERT,212.16,300.57,59.959,1485259204,"201051344000576","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,616341.6,616341.6,21874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485259278,1533462.00
01/24/2017 07:00,2,0.000,ALERT,211.48,297.57,59.954,1485259204,"274151322000087","219011344069620",0.00,4.50,0,293.06,299.37,0.0,0.0,0.000,819282.5,819282.5,22188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485259280,1533463.00
01/24/2017 07:15,2,0.000,ALERT,212.16,299.37,59.965,1485260103,"201051344000645","219011344069620",0.00,3.70,0,296.36,304.78,0.0,0.0,0.000,615652.4,615652.4,21849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260105,1533464.00
01/24/2017 07:15,2,0.000,ALERT,210.80,296.96,59.954,1485260103,"274151322000085","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,845885.9,845885.9,21994,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260106,1533465.00
01/24/2017 07:15,2,0.000,ALERT,212.16,299.37,59.981,1485260103,"201051344000633","219011344069620",0.00,3.30,0,295.16,304.18,0.0,0.0,0.000,604898.1,604898.1,22229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260108,1533466.00
01/24/2017 07:15,2,0.000,ALERT,211.70,299.37,59.981,1485260103,"201051344000469","219011344069620",0.00,2.50,0,295.76,303.88,0.0,0.0,0.000,607729.3,607729.3,22201,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260110,1533467.00
01/24/2017 07:15,2,0.000,ALERT,210.80,297.87,59.965,1485260103,"201051344000646","219011344069620",0.00,3.30,0,293.66,300.57,0.0,0.0,0.000,603616.0,603616.0,22187,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260112,1533468.00
01/24/2017 07:15,2,0.000,ALERT,210.57,297.87,59.933,1485260103,"274151322000052","219011344069620",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,874161.6,874161.6,21752,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260114,1533469.00
01/24/2017 07:15,2,0.000,ALERT,211.25,298.17,59.970,1485260103,"201051344000585","219011344069620",0.00,3.70,0,293.96,300.57,0.0,0.0,0.000,614200.3,614200.3,22246,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260116,1533470.00
01/24/2017 07:15,2,0.000,ALERT,211.25,299.07,59.965,1485260103,"201051344001230","219011344069620",0.00,3.30,0,292.76,300.87,0.0,0.0,0.000,606937.0,606937.0,22110,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260118,1533471.00
01/24/2017 07:15,2,0.000,ALERT,211.70,299.07,59.965,1485260103,"201051344000582","219011344069620",0.00,3.00,0,294.86,301.47,0.0,0.0,0.000,598896.4,598896.4,22221,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260119,1533472.00
01/24/2017 07:15,2,0.000,ALERT,210.80,298.47,59.965,1485260103,"201051344000955","219011344069620",0.00,3.70,0,293.66,300.57,0.0,0.0,0.000,614118.6,614118.6,22179,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260121,1533473.00
01/24/2017 07:15,2,0.000,ALERT,210.35,295.46,59.965,1485260103,"274151322000094","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,720043.6,720043.6,22483,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260123,1533474.00
01/24/2017 07:15,2,0.000,ALERT,211.48,300.27,59.965,1485260103,"201051344000579","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,623181.8,623181.8,22122,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260125,1533475.00
01/24/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1485260103,"201051344000890","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,611094.9,611094.9,22248,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260127,1533476.00
01/24/2017 07:15,2,0.000,ALERT,211.48,298.17,59.965,1485260103,"201051344000438","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,612147.1,612147.1,22259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260128,1533477.00
01/24/2017 07:15,2,0.000,ALERT,211.48,297.57,59.938,1485260103,"201051344000417","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,595781.9,595781.9,22377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260130,1533478.00
01/24/2017 07:15,2,0.000,ALERT,210.35,296.96,59.975,1485260103,"274151322000083","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,865743.7,865743.7,21789,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260132,1533479.00
01/24/2017 07:15,2,0.000,ALERT,211.25,296.96,59.975,1485260103,"274151322000076","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,923101.4,923101.4,21899,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260134,1533480.00
01/24/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1485260103,"201051344000868","219011344069620",0.00,3.00,0,297.26,305.68,0.0,0.0,0.000,606233.8,606233.8,22215,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260136,1533481.00
01/24/2017 07:15,2,0.000,ALERT,210.35,298.17,59.970,1485260103,"274151322000095","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,914042.7,914042.7,21966,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260138,1533482.00
01/24/2017 07:15,2,0.000,ALERT,211.25,299.07,59.991,1485260103,"201051344000988","219011344069620",0.00,3.30,0,294.26,303.58,0.0,0.0,0.000,568305.3,568305.3,22250,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260139,1533483.00
01/24/2017 07:15,2,0.000,ALERT,210.80,297.57,59.975,1485260103,"201051344001025","219011344069620",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,612354.6,612354.6,22277,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260141,1533484.00
01/24/2017 07:15,2,0.000,ALERT,211.03,299.37,59.986,1485260103,"201051344000458","219011344069620",0.00,4.50,0,296.66,305.08,0.0,0.0,0.000,616289.3,616289.3,21989,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260143,1533485.00
01/24/2017 07:15,2,0.000,ALERT,211.93,299.37,59.991,1485260103,"201051344000853","219011344069620",0.00,3.30,0,296.66,304.78,0.0,0.0,0.000,614940.8,614940.8,21921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260145,1533486.00
01/24/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1485260103,"201051344000685","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,611427.3,611427.3,22178,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260146,1533487.00
01/24/2017 07:15,2,0.000,ALERT,211.25,297.87,60.018,1485260103,"201051344000917","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,608393.5,608393.5,22191,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260148,1533488.00
01/24/2017 07:15,2,0.000,ALERT,211.48,298.47,59.986,1485260103,"201051344001145","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,614383.3,614383.3,22053,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260150,1533489.00
01/24/2017 07:15,2,0.000,ALERT,211.25,297.87,59.986,1485260103,"201051344000651","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,606979.5,606979.5,22223,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260152,1533490.00
01/24/2017 07:15,2,0.000,ALERT,210.12,296.96,59.986,1485260103,"274151322000088","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,831047.9,831047.9,21906,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260154,1533491.00
01/24/2017 07:15,2,0.000,ALERT,211.25,296.66,59.986,1485260103,"274151322000068","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,721127.4,721127.4,22379,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260155,1533492.00
01/24/2017 07:15,2,0.000,ALERT,211.03,298.47,60.007,1485260103,"201051344001135","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,602591.5,602591.5,22270,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260157,1533493.00
01/24/2017 07:15,2,0.000,ALERT,211.03,299.97,59.986,1485260103,"201051344000594","219011344069620",0.00,3.30,0,296.36,305.08,0.0,0.0,0.000,618694.1,618694.1,22161,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260159,1533494.00
01/24/2017 07:15,2,0.000,ALERT,211.25,297.87,59.991,1485260103,"201051344001203","219011344069620",0.00,3.30,0,294.86,302.37,0.0,0.0,0.000,610942.5,610942.5,22272,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260161,1533495.00
01/24/2017 07:15,2,0.000,ALERT,210.35,297.57,59.975,1485260103,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,847260.3,847260.3,21987,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260163,1533496.00
01/24/2017 07:15,2,0.000,ALERT,211.93,299.37,60.002,1485260103,"201051344000867","219011344069620",0.00,3.70,0,296.96,304.78,0.0,0.0,0.000,605090.4,605090.4,22254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260164,1533497.00
01/24/2017 07:15,2,0.000,ALERT,211.25,298.47,60.028,1485260103,"201051344001093","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,607932.4,607932.4,22192,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260166,1533498.00
01/24/2017 07:15,2,0.000,ALERT,211.48,299.67,59.986,1485260103,"201051344000900","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,624056.9,624056.9,21842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260168,1533499.00
01/24/2017 07:15,2,0.000,ALERT,211.70,299.07,59.986,1485260103,"201051344000648","219011344069620",0.00,2.50,0,296.66,304.78,0.0,0.0,0.000,613685.8,613685.8,21826,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260170,1533500.00
01/24/2017 07:15,2,0.000,ALERT,211.70,300.27,59.965,1485260103,"201051344000569","219011344069620",0.00,3.30,0,298.17,305.38,0.0,0.0,0.000,624386.7,624386.7,21852,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260171,1533501.00
01/24/2017 07:15,2,0.000,ALERT,211.48,299.97,59.986,1485260103,"201051344000983","219011344069620",0.00,3.70,0,297.57,305.08,0.0,0.0,0.000,617213.2,617213.2,21979,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485260173,1533502.00
01/24/2017 07:15,2,0.000,ALERT,211.48,299.67,60.023,1485260103,"201051344001158","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,605739.5,605739.5,22170,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260175,1533503.00
01/24/2017 07:15,2,0.000,ALERT,211.93,300.27,59.986,1485260103,"201051344000576","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,616341.6,616341.6,21876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260177,1533504.00
01/24/2017 07:15,2,0.000,ALERT,210.57,296.06,59.965,1485260103,"274151322000087","219011344069620",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,819282.5,819282.5,22190,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485260179,1533505.00
01/24/2017 07:30,2,0.000,ALERT,211.70,299.67,59.954,1485261004,"201051344000645","219011344069620",0.00,3.30,0,297.26,322.51,0.0,0.0,0.000,615652.4,615652.4,21851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261006,1533506.00
01/24/2017 07:30,2,0.000,ALERT,210.57,297.57,59.996,1485261004,"274151322000085","219011344069620",0.00,4.00,0,294.86,308.39,0.0,0.0,0.000,845885.9,845885.9,21996,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261007,1533507.00
01/24/2017 07:30,2,0.000,ALERT,211.93,300.27,59.965,1485261004,"201051344000633","219011344069620",0.00,3.00,0,295.76,324.32,0.0,0.0,0.000,604898.1,604898.1,22231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261009,1533508.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1485261004,"201051344000469","219011344069620",0.00,2.50,0,296.66,321.01,0.0,0.0,0.000,607729.3,607729.3,22203,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261011,1533509.00
01/24/2017 07:30,2,0.000,ALERT,210.57,299.37,59.975,1485261004,"201051344000646","219011344069620",0.00,3.30,0,295.46,306.88,0.0,0.0,0.000,603616.0,603616.0,22189,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261013,1533510.00
01/24/2017 07:30,2,0.000,ALERT,210.12,298.47,59.975,1485261004,"274151322000052","219011344069620",0.00,4.00,0,294.86,308.39,0.0,0.0,0.000,874161.6,874161.6,21754,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261015,1533511.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.37,59.975,1485261004,"201051344000585","219011344069620",0.00,3.70,0,295.46,307.18,0.0,0.0,0.000,614200.3,614200.3,22248,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261016,1533512.00
01/24/2017 07:30,2,0.000,ALERT,210.80,299.37,59.975,1485261004,"201051344001230","219011344069620",0.00,3.30,0,296.66,307.48,0.0,0.0,0.000,606937.0,606937.0,22112,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261018,1533513.00
01/24/2017 07:30,2,0.000,ALERT,211.48,300.27,60.034,1485261004,"201051344000582","219011344069620",0.00,2.50,0,296.96,308.09,0.0,0.0,0.000,598896.4,598896.4,22223,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261020,1533514.00
01/24/2017 07:30,2,0.000,ALERT,210.57,299.07,59.981,1485261004,"201051344000955","219011344069620",0.00,3.30,0,295.76,307.18,0.0,0.0,0.000,614118.6,614118.6,22181,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261022,1533515.00
01/24/2017 07:30,2,0.000,ALERT,210.35,297.26,59.975,1485261004,"274151322000094","219011344069620",0.00,3.30,0,294.26,307.78,0.0,0.0,0.000,720043.6,720043.6,22485,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261023,1533516.00
01/24/2017 07:30,2,0.000,ALERT,211.03,300.27,59.975,1485261004,"201051344000579","219011344069620",0.00,3.30,0,297.87,321.91,0.0,0.0,0.000,623181.8,623181.8,22124,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261025,1533517.00
01/24/2017 07:30,2,0.000,ALERT,210.57,299.37,59.975,1485261004,"201051344000890","219011344069620",0.00,3.70,0,295.76,308.69,0.0,0.0,0.000,611094.9,611094.9,22250,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261027,1533518.00
01/24/2017 07:30,2,0.000,ALERT,210.80,298.77,59.970,1485261004,"201051344000438","219011344069620",0.00,3.00,0,296.36,307.78,0.0,0.0,0.000,612147.1,612147.1,22261,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261029,1533519.00
01/24/2017 07:30,2,0.000,ALERT,210.80,297.87,59.981,1485261004,"201051344000417","219011344069620",0.00,3.30,0,295.76,306.88,0.0,0.0,0.000,595781.9,595781.9,22379,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261031,1533520.00
01/24/2017 07:30,2,0.000,ALERT,210.35,298.17,59.970,1485261004,"274151322000083","219011344069620",0.00,4.00,0,295.16,308.69,0.0,0.0,0.000,865743.7,865743.7,21791,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261033,1533521.00
01/24/2017 07:30,2,0.000,ALERT,210.80,298.17,59.981,1485261004,"274151322000076","219011344069620",0.00,3.70,0,295.16,308.39,0.0,0.0,0.000,923101.4,923101.4,21901,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261034,1533522.00
01/24/2017 07:30,2,0.000,ALERT,210.80,299.97,59.981,1485261004,"201051344000868","219011344069620",0.00,3.00,0,297.87,324.62,0.0,0.0,0.000,606233.8,606233.8,22217,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261036,1533523.00
01/24/2017 07:30,2,0.000,ALERT,210.12,298.77,59.986,1485261004,"274151322000095","219011344069620",0.00,3.30,0,296.66,309.29,0.0,0.0,0.000,914042.7,914042.7,21968,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261038,1533524.00
01/24/2017 07:30,2,0.000,ALERT,210.80,299.37,59.949,1485261004,"201051344000988","219011344069620",0.00,3.70,0,294.86,321.01,0.0,0.0,0.000,568305.3,568305.3,22252,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261040,1533525.00
01/24/2017 07:30,2,0.000,ALERT,210.57,298.47,59.975,1485261004,"201051344001025","219011344069620",0.00,3.00,0,295.46,307.78,0.0,0.0,0.000,612354.6,612354.6,22279,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261042,1533526.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.97,59.986,1485261004,"201051344000458","219011344069620",0.00,4.50,0,297.87,322.21,0.0,0.0,0.000,616289.3,616289.3,21991,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261044,1533527.00
01/24/2017 07:30,2,0.000,ALERT,211.70,299.97,60.023,1485261004,"201051344000853","219011344069620",0.00,3.00,0,297.57,321.91,0.0,0.0,0.000,614940.8,614940.8,21923,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261045,1533528.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.07,59.970,1485261004,"201051344000685","219011344069620",0.00,3.30,0,296.36,307.48,0.0,0.0,0.000,611427.3,611427.3,22180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261047,1533529.00
01/24/2017 07:30,2,0.000,ALERT,210.80,298.47,59.986,1485261004,"201051344000917","219011344069620",0.00,4.00,0,294.56,306.58,0.0,0.0,0.000,608393.5,608393.5,22193,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261049,1533530.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1485261004,"201051344001145","219011344069620",0.00,3.30,0,296.66,308.39,0.0,0.0,0.000,614383.3,614383.3,22055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261051,1533531.00
01/24/2017 07:30,2,0.000,ALERT,211.03,298.47,59.981,1485261004,"201051344000651","219011344069620",0.00,2.00,0,295.76,306.88,0.0,0.0,0.000,606979.5,606979.5,22225,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261052,1533532.00
01/24/2017 07:30,2,0.000,ALERT,210.12,297.87,59.981,1485261004,"274151322000088","219011344069620",0.00,4.50,0,295.46,308.09,0.0,0.0,0.000,831047.9,831047.9,21908,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261054,1533533.00
01/24/2017 07:30,2,0.000,ALERT,210.80,296.96,59.986,1485261004,"274151322000068","219011344069620",0.00,4.50,0,294.86,307.48,0.0,0.0,0.000,721127.4,721127.4,22381,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261056,1533534.00
01/24/2017 07:30,2,0.000,ALERT,210.35,298.77,59.965,1485261004,"201051344001135","219011344069620",0.00,3.30,0,296.36,308.09,0.0,0.0,0.000,602591.5,602591.5,22272,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261058,1533535.00
01/24/2017 07:30,2,0.000,ALERT,210.80,300.27,59.975,1485261004,"201051344000594","219011344069620",0.00,3.30,0,297.57,325.22,0.0,0.0,0.000,618694.1,618694.1,22163,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261060,1533536.00
01/24/2017 07:30,2,0.000,ALERT,210.80,298.77,59.959,1485261004,"201051344001203","219011344069620",0.00,3.30,0,296.36,308.99,0.0,0.0,0.000,610942.5,610942.5,22274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261061,1533537.00
01/24/2017 07:30,2,0.000,ALERT,210.12,298.77,59.959,1485261004,"274151322000054","219011344069620",0.00,4.50,0,295.46,308.39,0.0,0.0,0.000,847260.3,847260.3,21989,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261063,1533538.00
01/24/2017 07:30,2,0.000,ALERT,211.48,299.07,59.970,1485261004,"201051344000867","219011344069620",0.00,4.00,0,296.96,324.02,0.0,0.0,0.000,605090.4,605090.4,22256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261065,1533539.00
01/24/2017 07:30,2,0.000,ALERT,210.35,298.47,59.970,1485261004,"201051344001093","219011344069620",0.00,4.00,0,296.36,307.18,0.0,0.0,0.000,607932.4,607932.4,22194,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261067,1533540.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.67,59.949,1485261004,"201051344000900","219011344069620",0.00,3.00,0,297.57,321.91,0.0,0.0,0.000,624056.9,624056.9,21844,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261069,1533541.00
01/24/2017 07:30,2,0.000,ALERT,211.25,299.07,59.965,1485261004,"201051344000648","219011344069620",0.00,2.50,0,296.96,322.81,0.0,0.0,0.000,613685.8,613685.8,21828,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261070,1533542.00
01/24/2017 07:30,2,0.000,ALERT,211.25,300.27,59.970,1485261004,"201051344000569","219011344069620",0.00,3.30,0,298.17,322.81,0.0,0.0,0.000,624386.7,624386.7,21854,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261072,1533543.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.67,59.975,1485261004,"201051344000983","219011344069620",0.00,3.30,0,298.17,321.91,0.0,0.0,0.000,617213.2,617213.2,21981,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261074,1533544.00
01/24/2017 07:30,2,0.000,ALERT,211.03,299.07,59.975,1485261004,"201051344001158","219011344069620",0.00,2.50,0,297.26,320.71,0.0,0.0,0.000,605739.5,605739.5,22172,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261076,1533545.00
01/24/2017 07:30,2,0.000,ALERT,211.70,300.27,59.970,1485261004,"201051344000576","219011344069620",0.00,3.00,0,297.57,322.81,0.0,0.0,0.000,616341.6,616341.6,21878,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261078,1533546.00
01/24/2017 07:30,2,0.000,ALERT,210.57,297.87,60.007,1485261004,"274151322000087","219011344069620",0.00,4.50,0,294.56,307.48,0.0,0.0,0.000,819282.5,819282.5,22192,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261079,1533547.00
01/24/2017 07:45,2,0.000,ALERT,211.48,299.37,59.970,1485261903,"201051344000645","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,615652.4,615652.4,21853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261905,1533548.00
01/24/2017 07:45,2,0.000,ALERT,210.12,297.26,59.965,1485261903,"274151322000085","219011344069620",0.00,4.00,0,295.76,312.89,0.0,0.0,0.000,845885.9,845885.9,21998,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261907,1533549.00
01/24/2017 07:45,2,0.000,ALERT,211.48,299.37,59.970,1485261903,"201051344000633","219011344069620",0.00,3.00,0,296.36,304.48,0.0,0.0,0.000,604898.1,604898.1,22233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261908,1533550.00
