ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 07:45,2,0.000,ALERT,211.03,299.37,59.970,1485261903,"201051344000469","219011344069620",0.00,2.50,0,296.96,304.18,0.0,0.0,0.000,607729.3,607729.3,22205,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261910,1533551.00
01/24/2017 07:45,2,0.000,ALERT,210.57,299.07,59.938,1485261903,"201051344000646","219011344069620",0.00,3.30,0,296.36,305.68,0.0,0.0,0.000,603616.0,603616.0,22191,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261912,1533552.00
01/24/2017 07:45,2,0.000,ALERT,209.67,298.47,59.975,1485261903,"274151322000052","219011344069620",0.00,4.00,0,295.46,312.59,0.0,0.0,0.000,874161.6,874161.6,21756,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261914,1533553.00
01/24/2017 07:45,2,0.000,ALERT,210.57,299.07,59.965,1485261903,"201051344000585","219011344069620",0.00,3.70,0,296.36,305.68,0.0,0.0,0.000,614200.3,614200.3,22250,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261916,1533554.00
01/24/2017 07:45,2,0.000,ALERT,210.57,299.37,59.944,1485261903,"201051344001230","219011344069620",0.00,3.30,0,297.26,306.58,0.0,0.0,0.000,606937.0,606937.0,22114,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261917,1533555.00
01/24/2017 07:45,2,0.000,ALERT,211.03,299.67,59.922,1485261903,"201051344000582","219011344069620",0.00,2.50,0,297.87,306.58,0.0,0.0,0.000,598896.4,598896.4,22225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261919,1533556.00
01/24/2017 07:45,2,0.000,ALERT,210.35,299.07,59.912,1485261903,"201051344000955","219011344069620",0.00,3.30,0,296.96,305.98,0.0,0.0,0.000,614118.6,614118.6,22183,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261921,1533557.00
01/24/2017 07:45,2,0.000,ALERT,210.12,297.26,59.965,1485261903,"274151322000094","219011344069620",0.00,3.30,0,295.16,312.29,0.0,0.0,0.000,720043.6,720043.6,22487,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261923,1533558.00
01/24/2017 07:45,2,0.000,ALERT,211.03,299.97,59.965,1485261903,"201051344000579","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,623181.8,623181.8,22126,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261924,1533559.00
01/24/2017 07:45,2,0.000,ALERT,210.57,299.67,59.933,1485261903,"201051344000890","219011344069620",0.00,3.70,0,297.26,307.18,0.0,0.0,0.000,611094.9,611094.9,22252,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261926,1533560.00
01/24/2017 07:45,2,0.000,ALERT,210.80,299.07,59.965,1485261903,"201051344000438","219011344069620",0.00,3.00,0,296.06,306.28,0.0,0.0,0.000,612147.1,612147.1,22263,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261928,1533561.00
01/24/2017 07:45,2,0.000,ALERT,210.80,298.47,59.938,1485261903,"201051344000417","219011344069620",0.00,3.30,0,296.06,305.68,0.0,0.0,0.000,595781.9,595781.9,22381,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261930,1533562.00
01/24/2017 07:45,2,0.000,ALERT,210.35,298.17,59.965,1485261903,"274151322000083","219011344069620",0.00,4.00,0,296.06,313.50,0.0,0.0,0.000,865743.7,865743.7,21793,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261932,1533563.00
01/24/2017 07:45,2,0.000,ALERT,210.57,297.87,59.954,1485261903,"274151322000076","219011344069620",0.00,3.70,0,295.46,312.59,0.0,0.0,0.000,923101.4,923101.4,21903,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261933,1533564.00
01/24/2017 07:45,2,0.000,ALERT,210.80,300.27,59.965,1485261903,"201051344000868","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,606233.8,606233.8,22219,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261935,1533565.00
01/24/2017 07:45,2,0.000,ALERT,210.12,298.77,59.970,1485261903,"274151322000095","219011344069620",0.00,3.30,0,296.66,313.80,0.0,0.0,0.000,914042.7,914042.7,21970,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261937,1533566.00
01/24/2017 07:45,2,0.000,ALERT,210.80,299.37,59.965,1485261903,"201051344000988","219011344069620",0.00,3.70,0,295.16,304.18,0.0,0.0,0.000,568305.3,568305.3,22254,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261939,1533567.00
01/24/2017 07:45,2,0.000,ALERT,210.57,298.47,59.965,1485261903,"201051344001025","219011344069620",0.00,3.00,0,296.36,306.28,0.0,0.0,0.000,612354.6,612354.6,22281,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261941,1533568.00
01/24/2017 07:45,2,0.000,ALERT,210.80,299.37,59.965,1485261903,"201051344000458","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,616289.3,616289.3,21993,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261942,1533569.00
01/24/2017 07:45,2,0.000,ALERT,211.48,299.67,59.965,1485261903,"201051344000853","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,614940.8,614940.8,21925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261944,1533570.00
01/24/2017 07:45,2,0.000,ALERT,210.80,298.77,59.933,1485261903,"201051344000685","219011344069620",0.00,3.30,0,296.66,306.58,0.0,0.0,0.000,611427.3,611427.3,22182,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261946,1533571.00
01/24/2017 07:45,2,0.000,ALERT,210.80,298.47,59.975,1485261903,"201051344000917","219011344069620",0.00,4.00,0,295.76,305.08,0.0,0.0,0.000,608393.5,608393.5,22195,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261948,1533572.00
01/24/2017 07:45,2,0.000,ALERT,210.80,298.77,59.970,1485261903,"201051344001145","219011344069620",0.00,3.30,0,297.26,307.18,0.0,0.0,0.000,614383.3,614383.3,22057,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261950,1533573.00
01/24/2017 07:45,2,0.000,ALERT,210.35,297.57,60.012,1485261903,"201051344000651","219011344069620",0.00,2.50,0,296.36,305.38,0.0,0.0,0.000,606979.5,606979.5,22227,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261951,1533574.00
01/24/2017 07:45,2,0.000,ALERT,208.77,295.76,59.975,1485261903,"274151322000088","219011344069620",0.00,4.50,0,295.46,311.99,0.0,0.0,0.000,831047.9,831047.9,21910,0,0,0,L,1151911521,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261953,1533575.00
01/24/2017 07:45,2,0.000,ALERT,210.57,296.36,59.996,1485261903,"274151322000068","219011344069620",0.00,4.50,0,294.86,311.39,0.0,0.0,0.000,721127.4,721127.4,22383,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261955,1533576.00
01/24/2017 07:45,2,0.000,ALERT,210.12,298.47,59.986,1485261903,"201051344001135","219011344069620",0.00,3.30,0,296.96,306.28,0.0,0.0,0.000,602591.5,602591.5,22274,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261957,1533577.00
01/24/2017 07:45,2,0.000,ALERT,210.35,299.97,60.007,1485261903,"201051344000594","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,618694.1,618694.1,22165,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261959,1533578.00
01/24/2017 07:45,2,0.000,ALERT,210.57,298.47,60.028,1485261903,"201051344001203","219011344069620",0.00,3.30,0,296.96,307.48,0.0,0.0,0.000,610942.5,610942.5,22276,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261961,1533579.00
01/24/2017 07:45,2,0.000,ALERT,209.90,297.87,59.970,1485261903,"274151322000054","219011344069620",0.00,4.50,0,295.46,312.59,0.0,0.0,0.000,847260.3,847260.3,21991,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261962,1533580.00
01/24/2017 07:45,2,0.000,ALERT,211.25,299.07,59.981,1485261903,"201051344000867","219011344069620",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,605090.4,605090.4,22258,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261964,1533581.00
01/24/2017 07:45,2,0.000,ALERT,210.35,298.47,59.986,1485261903,"201051344001093","219011344069620",0.00,4.00,0,296.06,305.38,0.0,0.0,0.000,607932.4,607932.4,22196,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261966,1533582.00
01/24/2017 07:45,2,0.000,ALERT,210.80,299.37,59.991,1485261903,"201051344000900","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,624056.9,624056.9,21846,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261968,1533583.00
01/24/2017 07:45,2,0.000,ALERT,211.03,298.77,59.975,1485261903,"201051344000648","219011344069620",0.00,2.50,0,297.26,303.88,0.0,0.0,0.000,613685.8,613685.8,21830,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485261969,1533584.00
01/24/2017 07:45,2,0.000,ALERT,211.03,299.97,59.996,1485261903,"201051344000569","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,624386.7,624386.7,21856,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261971,1533585.00
01/24/2017 07:45,2,0.000,ALERT,211.03,299.97,59.991,1485261903,"201051344000983","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,617213.2,617213.2,21983,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261973,1533586.00
01/24/2017 07:45,2,0.000,ALERT,211.25,299.67,59.991,1485261903,"201051344001158","219011344069620",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,605739.5,605739.5,22174,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261975,1533587.00
01/24/2017 07:45,2,0.000,ALERT,211.25,299.97,59.996,1485261903,"201051344000576","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,616341.6,616341.6,21880,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261977,1533588.00
01/24/2017 07:45,2,0.000,ALERT,210.35,296.96,60.034,1485261903,"274151322000087","219011344069620",0.00,4.50,0,294.56,311.99,0.0,0.0,0.000,819282.5,819282.5,22194,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485261979,1533589.00
01/24/2017 08:00,2,0.000,ALERT,211.03,299.07,59.986,1485262803,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,615652.4,615652.4,21855,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262805,1533590.00
01/24/2017 08:00,2,0.000,ALERT,210.35,297.26,59.970,1485262803,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,845885.9,845885.9,22000,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262807,1533591.00
01/24/2017 08:00,2,0.000,ALERT,211.25,299.07,59.975,1485262803,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,604898.1,604898.1,22235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262809,1533592.00
01/24/2017 08:00,2,0.000,ALERT,211.03,299.37,59.975,1485262803,"201051344000469","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,607729.3,607729.3,22207,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262811,1533593.00
01/24/2017 08:00,2,0.000,ALERT,210.35,298.77,59.970,1485262803,"201051344000646","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,603616.0,603616.0,22193,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262812,1533594.00
01/24/2017 08:00,2,0.000,ALERT,210.12,298.47,59.954,1485262803,"274151322000052","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,874161.6,874161.6,21758,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262814,1533595.00
01/24/2017 08:00,2,0.000,ALERT,210.57,299.07,59.996,1485262803,"201051344000585","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,614200.3,614200.3,22252,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262816,1533596.00
01/24/2017 08:00,2,0.000,ALERT,210.35,299.37,59.975,1485262803,"201051344001230","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,606937.0,606937.0,22116,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262818,1533597.00
01/24/2017 08:00,2,0.000,ALERT,210.80,299.67,59.970,1485262803,"201051344000582","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,598896.4,598896.4,22227,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262820,1533598.00
01/24/2017 08:00,2,0.000,ALERT,210.12,299.07,59.949,1485262803,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,614118.6,614118.6,22185,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262822,1533599.00
01/24/2017 08:00,2,0.000,ALERT,210.12,296.66,59.959,1485262803,"274151322000094","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,720043.6,720043.6,22489,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262823,1533600.00
01/24/2017 08:00,2,0.000,ALERT,210.80,299.67,59.933,1485262803,"201051344000579","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,623181.8,623181.8,22128,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262825,1533601.00
01/24/2017 08:00,2,0.000,ALERT,210.12,298.77,59.959,1485262803,"201051344000890","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,611094.9,611094.9,22254,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262827,1533602.00
01/24/2017 08:00,2,0.000,ALERT,210.35,298.77,59.965,1485262803,"201051344000438","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,612147.1,612147.1,22265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262829,1533603.00
01/24/2017 08:00,2,0.000,ALERT,210.57,298.17,59.954,1485262803,"201051344000417","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,595781.9,595781.9,22383,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262831,1533604.00
01/24/2017 08:00,2,0.000,ALERT,210.12,298.17,59.954,1485262803,"274151322000083","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,865743.7,865743.7,21795,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262833,1533605.00
01/24/2017 08:00,2,0.000,ALERT,210.57,297.57,59.959,1485262803,"274151322000076","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,923101.4,923101.4,21905,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262834,1533606.00
01/24/2017 08:00,2,0.000,ALERT,210.57,299.67,59.965,1485262803,"201051344000868","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,606233.8,606233.8,22221,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262836,1533607.00
01/24/2017 08:00,2,0.000,ALERT,209.90,298.47,59.959,1485262803,"274151322000095","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,914042.7,914042.7,21972,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262838,1533608.00
01/24/2017 08:00,2,0.000,ALERT,210.35,299.07,59.949,1485262803,"201051344000988","219011344069620",0.00,3.70,0,294.86,301.77,0.0,0.0,0.000,568305.3,568305.3,22256,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262840,1533609.00
01/24/2017 08:00,2,0.000,ALERT,209.90,297.57,59.959,1485262803,"201051344001025","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,612354.6,612354.6,22283,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262842,1533610.00
01/24/2017 08:00,2,0.000,ALERT,210.35,299.07,59.959,1485262803,"201051344000458","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,616289.3,616289.3,21995,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262843,1533611.00
01/24/2017 08:00,2,0.000,ALERT,211.03,298.77,59.928,1485262803,"201051344000853","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,614940.8,614940.8,21927,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262845,1533612.00
01/24/2017 08:00,2,0.000,ALERT,210.35,298.17,59.986,1485262803,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,611427.3,611427.3,22184,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262847,1533613.00
01/24/2017 08:00,2,0.000,ALERT,210.12,297.26,59.912,1485262803,"201051344000917","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,608393.5,608393.5,22197,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262849,1533614.00
01/24/2017 08:00,2,0.000,ALERT,210.57,298.47,59.959,1485262803,"201051344001145","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,614383.3,614383.3,22059,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262851,1533615.00
01/24/2017 08:00,2,0.000,ALERT,210.12,297.57,59.949,1485262803,"201051344000651","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,606979.5,606979.5,22229,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262852,1533616.00
01/24/2017 08:00,2,0.000,ALERT,209.67,296.96,59.928,1485262803,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,831047.9,831047.9,21912,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262854,1533617.00
01/24/2017 08:00,2,0.000,ALERT,210.57,296.36,59.949,1485262803,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,721127.4,721127.4,22385,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262856,1533618.00
01/24/2017 08:00,2,0.000,ALERT,209.90,298.17,59.949,1485262803,"201051344001135","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,602591.5,602591.5,22276,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262858,1533619.00
01/24/2017 08:00,2,0.000,ALERT,209.90,299.07,59.949,1485262803,"201051344000594","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,618694.1,618694.1,22167,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262859,1533620.00
01/24/2017 08:00,2,0.000,ALERT,210.12,297.87,59.944,1485262803,"201051344001203","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,610942.5,610942.5,22278,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262861,1533621.00
01/24/2017 08:00,2,0.000,ALERT,209.90,296.96,59.933,1485262803,"274151322000054","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,847260.3,847260.3,21993,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262863,1533622.00
01/24/2017 08:00,2,0.000,ALERT,210.80,298.17,59.938,1485262803,"201051344000867","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,605090.4,605090.4,22260,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262865,1533623.00
01/24/2017 08:00,2,0.000,ALERT,210.35,298.17,59.970,1485262803,"201051344001093","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,607932.4,607932.4,22198,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262867,1533624.00
01/24/2017 08:00,2,0.000,ALERT,211.03,299.97,59.954,1485262803,"201051344000900","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,624056.9,624056.9,21848,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262868,1533625.00
01/24/2017 08:00,2,0.000,ALERT,211.25,299.07,59.965,1485262803,"201051344000648","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,613685.8,613685.8,21832,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262870,1533626.00
01/24/2017 08:00,2,0.000,ALERT,211.48,300.87,59.954,1485262803,"201051344000569","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,624386.7,624386.7,21858,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262872,1533627.00
01/24/2017 08:00,2,0.000,ALERT,211.25,300.57,59.959,1485262803,"201051344000983","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,617213.2,617213.2,21985,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262874,1533628.00
01/24/2017 08:00,2,0.000,ALERT,211.48,299.97,59.965,1485262803,"201051344001158","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,605739.5,605739.5,22176,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262876,1533629.00
01/24/2017 08:00,2,0.000,ALERT,211.93,300.87,59.965,1485262803,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,616341.6,616341.6,21882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485262878,1533630.00
01/24/2017 08:00,2,0.000,ALERT,210.12,296.36,59.959,1485262803,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,819282.5,819282.5,22196,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485262880,1533631.00
01/24/2017 08:15,2,0.000,ALERT,212.38,301.47,59.949,1485263704,"201051344000645","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,615652.4,615652.4,21857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263706,1533632.00
01/24/2017 08:15,2,0.000,ALERT,210.57,297.87,59.944,1485263704,"274151322000085","219011344069620",0.00,4.00,0,295.46,303.88,0.0,0.0,0.000,845885.9,845885.9,22002,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263707,1533633.00
01/24/2017 08:15,2,0.000,ALERT,212.38,300.87,59.954,1485263704,"201051344000633","219011344069620",0.00,3.00,0,295.76,302.98,0.0,0.0,0.000,604898.1,604898.1,22237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263709,1533634.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.17,59.949,1485263704,"201051344000469","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,607729.3,607729.3,22209,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263711,1533635.00
01/24/2017 08:15,2,0.000,ALERT,210.35,299.67,59.938,1485263704,"201051344000646","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,603616.0,603616.0,22195,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263713,1533636.00
01/24/2017 08:15,2,0.000,ALERT,210.35,298.17,59.944,1485263704,"274151322000052","219011344069620",0.00,4.00,0,295.16,304.78,0.0,0.0,0.000,874161.6,874161.6,21760,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263715,1533637.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.67,59.944,1485263704,"201051344000585","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,614200.3,614200.3,22254,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263717,1533638.00
01/24/2017 08:15,2,0.000,ALERT,210.57,299.97,59.959,1485263704,"201051344001230","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,606937.0,606937.0,22118,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263718,1533639.00
01/24/2017 08:15,2,0.000,ALERT,211.03,300.27,59.965,1485263704,"201051344000582","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,598896.4,598896.4,22229,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263720,1533640.00
01/24/2017 08:15,2,0.000,ALERT,210.12,299.07,59.954,1485263704,"201051344000955","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,614118.6,614118.6,22187,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263722,1533641.00
01/24/2017 08:15,2,0.000,ALERT,210.80,297.87,59.949,1485263704,"274151322000094","219011344069620",0.00,3.30,0,294.86,303.58,0.0,0.0,0.000,720043.6,720043.6,22491,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263724,1533642.00
01/24/2017 08:15,2,0.000,ALERT,211.93,302.07,59.933,1485263704,"201051344000579","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,623181.8,623181.8,22130,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263726,1533643.00
01/24/2017 08:15,2,0.000,ALERT,210.35,299.67,59.944,1485263704,"201051344000890","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,611094.9,611094.9,22256,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263728,1533644.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.37,59.944,1485263704,"201051344000438","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,612147.1,612147.1,22267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263729,1533645.00
01/24/2017 08:15,2,0.000,ALERT,211.03,299.07,59.959,1485263704,"201051344000417","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,595781.9,595781.9,22385,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263731,1533646.00
01/24/2017 08:15,2,0.000,ALERT,210.57,298.17,59.907,1485263704,"274151322000083","219011344069620",0.00,4.00,0,295.76,305.08,0.0,0.0,0.000,865743.7,865743.7,21797,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263733,1533647.00
01/24/2017 08:15,2,0.000,ALERT,211.25,297.87,59.949,1485263704,"274151322000076","219011344069620",0.00,4.00,0,295.46,304.18,0.0,0.0,0.000,923101.4,923101.4,21907,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263735,1533648.00
01/24/2017 08:15,2,0.000,ALERT,211.70,302.07,59.981,1485263704,"201051344000868","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,606233.8,606233.8,22223,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263737,1533649.00
01/24/2017 08:15,2,0.000,ALERT,210.35,299.07,59.944,1485263704,"274151322000095","219011344069620",0.00,3.30,0,296.66,305.38,0.0,0.0,0.000,914042.7,914042.7,21974,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263739,1533650.00
01/24/2017 08:15,2,0.000,ALERT,211.48,301.77,59.954,1485263704,"201051344000988","219011344069620",0.00,3.30,0,294.86,302.98,0.0,0.0,0.000,568305.3,568305.3,22258,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263741,1533651.00
01/24/2017 08:15,2,0.000,ALERT,210.12,298.47,59.954,1485263704,"201051344001025","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,612354.6,612354.6,22285,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263742,1533652.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.47,59.986,1485263704,"201051344000458","219011344069620",0.00,4.50,0,296.96,304.18,0.0,0.0,0.000,616289.3,616289.3,21997,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263744,1533653.00
01/24/2017 08:15,2,0.000,ALERT,212.38,301.17,59.944,1485263704,"201051344000853","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,614940.8,614940.8,21929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263746,1533654.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.37,59.933,1485263704,"201051344000685","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,611427.3,611427.3,22186,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263748,1533655.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.07,59.938,1485263704,"201051344000917","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,608393.5,608393.5,22199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263749,1533656.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.67,59.949,1485263704,"201051344001145","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,614383.3,614383.3,22061,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263751,1533657.00
01/24/2017 08:15,2,0.000,ALERT,210.57,298.47,59.901,1485263704,"201051344000651","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,606979.5,606979.5,22231,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263753,1533658.00
01/24/2017 08:15,2,0.000,ALERT,209.67,297.26,59.970,1485263704,"274151322000088","219011344069620",0.00,4.50,0,295.16,304.18,0.0,0.0,0.000,831047.9,831047.9,21914,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263755,1533659.00
01/24/2017 08:15,2,0.000,ALERT,210.80,297.87,59.928,1485263704,"274151322000068","219011344069620",0.00,4.50,0,294.86,303.28,0.0,0.0,0.000,721127.4,721127.4,22387,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263757,1533660.00
01/24/2017 08:15,2,0.000,ALERT,210.35,299.07,59.938,1485263704,"201051344001135","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,602591.5,602591.5,22278,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263758,1533661.00
01/24/2017 08:15,2,0.000,ALERT,211.48,302.07,59.944,1485263704,"201051344000594","219011344069620",0.00,3.30,0,296.36,303.58,0.0,0.0,0.000,618694.1,618694.1,22169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263760,1533662.00
01/24/2017 08:15,2,0.000,ALERT,210.80,299.07,59.954,1485263704,"201051344001203","219011344069620",0.00,3.30,0,295.76,302.98,0.0,0.0,0.000,610942.5,610942.5,22280,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263762,1533663.00
01/24/2017 08:15,2,0.000,ALERT,210.12,298.77,59.933,1485263704,"274151322000054","219011344069620",0.00,4.50,0,295.16,304.78,0.0,0.0,0.000,847260.3,847260.3,21995,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263764,1533664.00
01/24/2017 08:15,2,0.000,ALERT,211.93,300.87,59.917,1485263704,"201051344000867","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,605090.4,605090.4,22262,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263765,1533665.00
01/24/2017 08:15,2,0.000,ALERT,210.35,299.07,59.949,1485263704,"201051344001093","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,607932.4,607932.4,22200,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263767,1533666.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.77,59.949,1485263704,"201051344000900","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,624056.9,624056.9,21850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263769,1533667.00
01/24/2017 08:15,2,0.000,ALERT,211.93,300.87,59.949,1485263704,"201051344000648","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,613685.8,613685.8,21834,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263771,1533668.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.77,59.959,1485263704,"201051344000569","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,624386.7,624386.7,21860,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263773,1533669.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.47,59.938,1485263704,"201051344000983","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,617213.2,617213.2,21987,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263775,1533670.00
01/24/2017 08:15,2,0.000,ALERT,211.70,301.17,59.959,1485263704,"201051344001158","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,605739.5,605739.5,22178,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263776,1533671.00
01/24/2017 08:15,2,0.000,ALERT,212.38,302.07,59.944,1485263704,"201051344000576","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,616341.6,616341.6,21884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485263778,1533672.00
01/24/2017 08:15,2,0.000,ALERT,210.35,297.57,59.938,1485263704,"274151322000087","219011344069620",0.00,4.50,0,294.56,303.58,0.0,0.0,0.000,819282.5,819282.5,22198,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485263780,1533673.00
01/24/2017 08:30,2,0.000,ALERT,213.29,303.58,59.938,1485264603,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,615652.4,615652.4,21859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264605,1533674.00
01/24/2017 08:30,2,0.000,ALERT,211.25,299.07,59.954,1485264603,"274151322000085","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,845885.9,845885.9,22004,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264607,1533675.00
01/24/2017 08:30,2,0.000,ALERT,213.29,302.98,59.970,1485264603,"201051344000633","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,604898.1,604898.1,22239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264609,1533676.00
01/24/2017 08:30,2,0.000,ALERT,212.83,303.28,59.959,1485264603,"201051344000469","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,607729.3,607729.3,22211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264610,1533677.00
01/24/2017 08:30,2,0.000,ALERT,211.48,301.47,59.970,1485264603,"201051344000646","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,603616.0,603616.0,22197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264612,1533678.00
01/24/2017 08:30,2,0.000,ALERT,211.25,299.07,59.959,1485264603,"274151322000052","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,874161.6,874161.6,21762,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264614,1533679.00
01/24/2017 08:30,2,0.000,ALERT,211.48,301.17,59.965,1485264603,"201051344000585","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,614200.3,614200.3,22256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264616,1533680.00
01/24/2017 08:30,2,0.000,ALERT,211.25,301.17,59.975,1485264603,"201051344001230","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,606937.0,606937.0,22120,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264618,1533681.00
01/24/2017 08:30,2,0.000,ALERT,212.16,301.77,60.007,1485264603,"201051344000582","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,598896.4,598896.4,22231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264619,1533682.00
01/24/2017 08:30,2,0.000,ALERT,211.25,301.47,59.970,1485264603,"201051344000955","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,614118.6,614118.6,22189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264621,1533683.00
01/24/2017 08:30,2,0.000,ALERT,211.48,298.77,60.012,1485264603,"274151322000094","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,720043.6,720043.6,22493,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264623,1533684.00
01/24/2017 08:30,2,0.000,ALERT,212.61,303.58,59.981,1485264603,"201051344000579","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,623181.8,623181.8,22132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264625,1533685.00
01/24/2017 08:30,2,0.000,ALERT,211.25,301.47,59.970,1485264603,"201051344000890","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,611094.9,611094.9,22258,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264627,1533686.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.57,59.975,1485264603,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,612147.1,612147.1,22269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264629,1533687.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.57,59.970,1485264603,"201051344000417","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,595781.9,595781.9,22387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264630,1533688.00
01/24/2017 08:30,2,0.000,ALERT,211.70,299.67,59.975,1485264603,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,865743.7,865743.7,21799,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264632,1533689.00
01/24/2017 08:30,2,0.000,ALERT,212.38,299.97,59.981,1485264603,"274151322000076","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,923101.4,923101.4,21909,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264634,1533690.00
01/24/2017 08:30,2,0.000,ALERT,212.83,304.48,59.981,1485264603,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,606233.8,606233.8,22225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264636,1533691.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.57,60.002,1485264603,"274151322000095","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,914042.7,914042.7,21976,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264638,1533692.00
01/24/2017 08:30,2,0.000,ALERT,212.38,303.28,59.986,1485264603,"201051344000988","219011344069620",0.00,3.70,0,296.96,304.78,0.0,0.0,0.000,568305.3,568305.3,22260,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264639,1533693.00
01/24/2017 08:30,2,0.000,ALERT,211.25,299.67,60.023,1485264603,"201051344001025","219011344069620",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,612354.6,612354.6,22287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264641,1533694.00
01/24/2017 08:30,2,0.000,ALERT,212.61,303.28,59.986,1485264603,"201051344000458","219011344069620",0.00,4.50,0,298.77,305.68,0.0,0.0,0.000,616289.3,616289.3,21999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264643,1533695.00
