ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 08:30,2,0.000,ALERT,213.29,303.28,59.991,1485264603,"201051344000853","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,614940.8,614940.8,21931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264645,1533696.00
01/24/2017 08:30,2,0.000,ALERT,211.48,300.57,60.028,1485264603,"201051344000685","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,611427.3,611427.3,22188,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264647,1533697.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.27,60.007,1485264603,"201051344000917","219011344069620",0.00,4.50,0,295.76,302.07,0.0,0.0,0.000,608393.5,608393.5,22201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264649,1533698.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.87,59.986,1485264603,"201051344001145","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,614383.3,614383.3,22063,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264650,1533699.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.27,59.991,1485264603,"201051344000651","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,606979.5,606979.5,22233,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264652,1533700.00
01/24/2017 08:30,2,0.000,ALERT,210.80,299.37,59.981,1485264603,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,831047.9,831047.9,21916,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264654,1533701.00
01/24/2017 08:30,2,0.000,ALERT,211.93,299.07,60.034,1485264603,"274151322000068","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,721127.4,721127.4,22389,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264656,1533702.00
01/24/2017 08:30,2,0.000,ALERT,211.03,300.27,59.996,1485264603,"201051344001135","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,602591.5,602591.5,22280,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264658,1533703.00
01/24/2017 08:30,2,0.000,ALERT,212.38,303.58,59.954,1485264603,"201051344000594","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,618694.1,618694.1,22171,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264659,1533704.00
01/24/2017 08:30,2,0.000,ALERT,211.70,300.27,59.991,1485264603,"201051344001203","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,610942.5,610942.5,22282,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264661,1533705.00
01/24/2017 08:30,2,0.000,ALERT,211.48,300.27,59.981,1485264603,"274151322000054","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,847260.3,847260.3,21997,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264663,1533706.00
01/24/2017 08:30,2,0.000,ALERT,212.83,302.37,60.034,1485264603,"201051344000867","219011344069620",0.00,3.70,0,298.17,305.38,0.0,0.0,0.000,605090.4,605090.4,22264,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264665,1533707.00
01/24/2017 08:30,2,0.000,ALERT,211.48,300.57,60.007,1485264603,"201051344001093","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,607932.4,607932.4,22202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264667,1533708.00
01/24/2017 08:30,2,0.000,ALERT,212.38,302.68,60.007,1485264603,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,624056.9,624056.9,21852,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485264668,1533709.00
01/24/2017 08:30,2,0.000,ALERT,212.83,302.68,59.996,1485264603,"201051344000648","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,613685.8,613685.8,21836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264670,1533710.00
01/24/2017 08:30,2,0.000,ALERT,212.83,303.58,60.002,1485264603,"201051344000569","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,624386.7,624386.7,21862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264672,1533711.00
01/24/2017 08:30,2,0.000,ALERT,212.61,302.98,59.954,1485264603,"201051344000983","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,617213.2,617213.2,21989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264674,1533712.00
01/24/2017 08:30,2,0.000,ALERT,212.83,302.37,60.002,1485264603,"201051344001158","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,605739.5,605739.5,22180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264676,1533713.00
01/24/2017 08:30,2,0.000,ALERT,213.06,303.58,60.034,1485264603,"201051344000576","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,616341.6,616341.6,21886,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264678,1533714.00
01/24/2017 08:30,2,0.000,ALERT,211.48,299.07,59.991,1485264603,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,819282.5,819282.5,22200,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485264679,1533715.00
01/24/2017 08:45,2,0.000,ALERT,212.61,302.07,59.991,1485265503,"201051344000645","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,615652.4,615652.4,21861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265505,1533716.00
01/24/2017 08:45,2,0.018,ALERT,210.80,298.77,59.965,1485265503,"274151322000085","219011344069620",28.65,4.00,0,297.26,301.47,0.0,0.0,0.000,845885.9,845885.9,22006,0,0,0,L,1151911521,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485265507,1533717.00
01/24/2017 08:45,2,0.000,ALERT,212.83,302.37,60.018,1485265503,"201051344000633","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,604898.1,604898.1,22241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265509,1533718.00
01/24/2017 08:45,2,0.000,ALERT,212.16,302.07,59.986,1485265503,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,607729.3,607729.3,22213,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265511,1533719.00
01/24/2017 08:45,2,0.000,ALERT,210.57,300.57,60.039,1485265503,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,603616.0,603616.0,22199,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485265512,1533720.00
01/24/2017 08:45,2,0.041,ALERT,211.03,299.67,59.970,1485265503,"274151322000052","219011344069620",28.69,4.00,0,296.96,302.07,0.0,0.0,0.000,874161.6,874161.6,21764,0,0,0,L,1151911521,0,120.20,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1485265514,1533721.00
01/24/2017 08:45,2,0.000,ALERT,211.03,300.87,59.981,1485265503,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,614200.3,614200.3,22258,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265516,1533722.00
01/24/2017 08:45,2,0.000,ALERT,210.80,300.87,59.975,1485265503,"201051344001230","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,606937.0,606937.0,22122,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265518,1533723.00
01/24/2017 08:45,2,0.000,ALERT,211.25,301.47,59.975,1485265503,"201051344000582","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,598896.4,598896.4,22233,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485265520,1533724.00
01/24/2017 08:45,2,0.000,ALERT,210.57,300.57,59.970,1485265503,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,614118.6,614118.6,22191,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265521,1533725.00
01/24/2017 08:45,2,0.000,ALERT,211.25,299.07,59.981,1485265503,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,720043.6,720043.6,22495,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265523,1533726.00
01/24/2017 08:45,2,0.000,ALERT,212.38,302.68,59.970,1485265503,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,623181.8,623181.8,22134,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265525,1533727.00
01/24/2017 08:45,2,0.000,ALERT,210.57,300.87,59.975,1485265503,"201051344000890","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,611094.9,611094.9,22260,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265527,1533728.00
01/24/2017 08:45,2,0.000,ALERT,210.80,300.27,59.928,1485265503,"201051344000438","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,612147.1,612147.1,22271,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265529,1533729.00
01/24/2017 08:45,2,0.000,ALERT,211.03,299.97,59.965,1485265503,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,595781.9,595781.9,22389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265531,1533730.00
01/24/2017 08:45,2,0.018,ALERT,211.25,299.37,59.959,1485265503,"274151322000083","219011344069620",28.53,4.00,0,297.26,302.07,0.0,0.0,0.000,865743.7,865743.7,21801,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1485265532,1533731.00
01/24/2017 08:45,2,0.018,ALERT,211.93,299.07,59.954,1485265503,"274151322000076","219011344069620",29.30,4.00,0,296.96,301.77,0.0,0.0,0.000,923101.4,923101.4,21911,0,0,0,L,1151911521,0,120.88,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1485265534,1533732.00
01/24/2017 08:45,2,0.000,ALERT,212.38,303.58,59.954,1485265503,"201051344000868","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,606233.8,606233.8,22227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485265536,1533733.00
01/24/2017 08:45,2,0.012,ALERT,211.25,300.57,59.954,1485265503,"274151322000095","219011344069620",28.59,3.30,0,298.17,302.37,0.0,0.0,0.000,914042.7,914042.7,21978,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1485265538,1533734.00
01/24/2017 08:45,2,0.000,ALERT,212.16,302.37,59.970,1485265503,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.78,0.0,0.0,0.000,568305.3,568305.3,22262,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265540,1533735.00
01/24/2017 08:45,2,0.000,ALERT,210.80,299.97,59.970,1485265503,"201051344001025","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,612354.6,612354.6,22289,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265541,1533736.00
01/24/2017 08:45,2,0.000,ALERT,212.16,302.37,59.996,1485265503,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,616289.3,616289.3,22001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265543,1533737.00
01/24/2017 08:45,2,0.000,ALERT,212.83,301.77,59.954,1485265503,"201051344000853","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,614940.8,614940.8,21933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265545,1533738.00
01/24/2017 08:45,2,0.000,ALERT,211.25,300.57,59.965,1485265503,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,611427.3,611427.3,22190,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265547,1533739.00
01/24/2017 08:45,2,0.000,ALERT,211.25,300.27,59.965,1485265503,"201051344000917","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,608393.5,608393.5,22203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265549,1533740.00
01/24/2017 08:45,2,0.000,ALERT,211.25,300.87,59.944,1485265503,"201051344001145","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,614383.3,614383.3,22065,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265550,1533741.00
01/24/2017 08:45,2,0.000,ALERT,211.03,299.97,59.959,1485265503,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,606979.5,606979.5,22235,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265552,1533742.00
01/24/2017 08:45,2,0.008,ALERT,210.80,299.07,59.986,1485265503,"274151322000088","219011344069620",27.19,4.50,0,296.66,301.47,0.0,0.0,0.000,831047.9,831047.9,21918,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485265554,1533743.00
01/24/2017 08:45,2,0.000,ALERT,211.70,298.47,59.970,1485265503,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,721127.4,721127.4,22391,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265556,1533744.00
01/24/2017 08:45,2,0.000,ALERT,210.57,300.27,59.970,1485265503,"201051344001135","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,602591.5,602591.5,22282,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265557,1533745.00
01/24/2017 08:45,2,0.000,ALERT,212.16,303.28,59.944,1485265503,"201051344000594","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,618694.1,618694.1,22173,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265559,1533746.00
01/24/2017 08:45,2,0.000,ALERT,211.03,300.57,59.970,1485265503,"201051344001203","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,610942.5,610942.5,22284,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265561,1533747.00
01/24/2017 08:45,2,0.014,ALERT,210.80,299.37,59.981,1485265503,"274151322000054","219011344069620",28.63,4.50,0,296.96,302.07,0.0,0.0,0.000,847260.3,847260.3,21999,0,0,0,L,1151911521,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1485265563,1533748.00
01/24/2017 08:45,2,0.000,ALERT,212.61,301.47,60.012,1485265503,"201051344000867","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,605090.4,605090.4,22266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265565,1533749.00
01/24/2017 08:45,2,0.000,ALERT,210.80,300.87,59.970,1485265503,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,607932.4,607932.4,22204,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485265566,1533750.00
01/24/2017 08:45,2,0.000,ALERT,212.16,301.77,59.981,1485265503,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,624056.9,624056.9,21854,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265568,1533751.00
01/24/2017 08:45,2,0.000,ALERT,212.38,301.17,59.981,1485265503,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,613685.8,613685.8,21838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265570,1533752.00
01/24/2017 08:45,2,0.000,ALERT,212.38,302.68,59.986,1485265503,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,624386.7,624386.7,21864,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265572,1533753.00
01/24/2017 08:45,2,0.000,ALERT,212.16,302.37,59.986,1485265503,"201051344000983","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,617213.2,617213.2,21991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265574,1533754.00
01/24/2017 08:45,2,0.000,ALERT,212.38,302.07,59.991,1485265503,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,605739.5,605739.5,22182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265575,1533755.00
01/24/2017 08:45,2,0.000,ALERT,212.83,302.37,59.981,1485265503,"201051344000576","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,616341.6,616341.6,21888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485265577,1533756.00
01/24/2017 08:45,2,0.031,ALERT,211.48,298.47,59.996,1485265503,"274151322000087","219011344069620",27.81,5.00,0,296.06,300.87,0.0,0.0,0.000,819282.5,819282.5,22202,0,0,0,L,1151911521,0,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1485265579,1533757.00
01/24/2017 09:00,2,0.131,ALERT,213.06,302.37,59.965,1485266403,"201051344000645","219011344069620",22.05,4.00,0,300.27,305.08,3.0,0.9,0.000,615652.5,615652.5,21863,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485266405,1533758.00
01/24/2017 09:00,2,0.064,ALERT,211.70,300.27,59.965,1485266403,"274151322000085","219011344069620",21.95,4.50,0,296.96,302.07,1.5,0.0,0.000,845885.9,845885.9,22008,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266407,1533759.00
01/24/2017 09:00,2,0.154,ALERT,213.29,302.68,59.970,1485266403,"201051344000633","219011344069620",20.34,3.30,0,298.77,304.78,3.2,1.2,0.000,604898.1,604898.1,22243,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1485266409,1533760.00
01/24/2017 09:00,2,0.180,ALERT,212.83,302.98,59.965,1485266403,"201051344000469","219011344069620",21.65,3.00,0,299.37,305.08,4.0,1.9,0.000,607729.4,607729.4,22215,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485266410,1533761.00
01/24/2017 09:00,2,0.146,ALERT,211.48,301.47,59.970,1485266403,"201051344000646","219011344069620",21.31,3.30,0,297.87,302.68,3.2,1.2,0.000,603616.0,603616.0,22201,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485266412,1533762.00
01/24/2017 09:00,2,0.088,ALERT,211.48,300.87,59.991,1485266403,"274151322000052","219011344069620",21.17,4.00,0,296.66,302.37,1.9,0.0,0.000,874161.6,874161.6,21766,0,0,0,L,1151911521,0,120.88,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266414,1533763.00
01/24/2017 09:00,2,0.148,ALERT,211.70,301.77,59.996,1485266403,"201051344000585","219011344069620",21.53,4.00,0,298.47,302.98,3.3,1.3,0.000,614200.4,614200.4,22260,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485266416,1533764.00
01/24/2017 09:00,2,0.150,ALERT,211.48,302.07,60.012,1485266403,"201051344001230","219011344069620",20.20,3.70,0,298.77,302.98,3.1,1.1,0.000,606937.1,606937.1,22124,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1485266418,1533765.00
01/24/2017 09:00,2,0.160,ALERT,212.16,302.98,59.933,1485266403,"201051344000582","219011344069620",22.20,3.30,0,299.37,303.58,3.6,1.6,0.000,598896.6,598896.6,22235,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485266419,1533766.00
01/24/2017 09:00,2,0.184,ALERT,211.25,301.47,59.970,1485266403,"201051344000955","219011344069620",20.54,3.70,0,298.47,302.68,3.9,1.8,0.000,614118.8,614118.8,22193,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485266421,1533767.00
01/24/2017 09:00,2,0.000,ALERT,211.48,299.37,59.970,1485266403,"274151322000094","219011344069620",41.03,3.70,0,296.36,391.04,0.0,0.0,0.000,720043.6,720043.6,22497,0,0,0,L,1151911521,0,120.88,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266423,1533768.00
01/24/2017 09:00,2,0.178,ALERT,212.83,304.18,59.965,1485266403,"201051344000579","219011344069620",21.33,3.70,0,300.57,305.98,3.9,1.8,0.000,623181.9,623181.9,22136,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485266425,1533769.00
01/24/2017 09:00,2,0.170,ALERT,211.25,301.47,59.965,1485266403,"201051344000890","219011344069620",22.13,4.00,0,299.07,303.88,3.9,1.8,0.000,611095.1,611095.1,22262,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485266427,1533770.00
01/24/2017 09:00,2,0.174,ALERT,211.70,301.47,60.012,1485266403,"201051344000438","219011344069620",21.35,3.30,0,298.77,303.28,3.8,1.7,0.000,612147.2,612147.2,22273,0,0,0,L,1122011218,0,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485266428,1533771.00
01/24/2017 09:00,2,0.193,ALERT,211.70,300.57,59.954,1485266403,"201051344000417","219011344069620",18.07,3.70,0,298.17,302.37,3.5,1.5,0.000,595782.1,595782.1,22391,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1485266430,1533772.00
01/24/2017 09:00,2,0.064,ALERT,211.25,300.87,59.917,1485266403,"274151322000083","219011344069620",21.91,4.00,0,297.26,302.37,1.5,0.0,0.000,865743.7,865743.7,21803,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266432,1533773.00
01/24/2017 09:00,2,0.066,ALERT,212.16,299.97,59.938,1485266403,"274151322000076","219011344069620",22.26,4.50,0,296.96,302.37,1.5,0.0,0.000,923101.4,923101.4,21913,0,0,0,L,1151911521,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485266434,1533774.00
01/24/2017 09:00,2,0.148,ALERT,212.61,303.58,59.970,1485266403,"201051344000868","219011344069620",21.13,3.30,0,301.17,305.98,3.2,1.2,0.000,606233.8,606233.8,22229,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1485266436,1533775.00
01/24/2017 09:00,2,0.059,ALERT,211.25,300.57,59.954,1485266403,"274151322000095","219011344069620",21.85,3.70,0,297.87,302.98,1.3,0.0,0.000,914042.7,914042.7,21980,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485266438,1533776.00
01/24/2017 09:00,2,0.123,ALERT,212.61,302.98,59.933,1485266403,"201051344000988","219011344069620",18.03,3.70,0,297.57,305.08,2.2,0.2,0.000,568305.3,568305.3,22264,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1485266440,1533777.00
01/24/2017 09:00,2,0.148,ALERT,211.48,300.87,59.965,1485266403,"201051344001025","219011344069620",22.32,3.00,0,298.17,303.28,3.4,1.3,0.000,612354.6,612354.6,22291,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485266441,1533778.00
01/24/2017 09:00,2,0.156,ALERT,212.83,303.28,59.959,1485266403,"201051344000458","219011344069620",21.79,4.50,0,299.37,305.98,3.5,1.4,0.000,616289.4,616289.4,22003,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485266443,1533779.00
01/24/2017 09:00,2,0.141,ALERT,213.29,302.68,59.959,1485266403,"201051344000853","219011344069620",20.48,3.30,0,299.97,305.38,2.9,0.9,0.000,614940.9,614940.9,21935,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485266445,1533780.00
01/24/2017 09:00,2,0.145,ALERT,211.93,301.47,59.970,1485266403,"201051344000685","219011344069620",21.63,3.70,0,298.47,302.68,3.2,1.2,0.000,611427.4,611427.4,22192,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1485266447,1533781.00
01/24/2017 09:00,2,0.148,ALERT,211.70,301.17,59.965,1485266403,"201051344000917","219011344069620",20.85,4.50,0,296.96,302.37,3.1,1.1,0.000,608393.6,608393.6,22205,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1485266449,1533782.00
01/24/2017 09:00,2,0.135,ALERT,211.93,301.77,59.965,1485266403,"201051344001145","219011344069620",22.01,3.70,0,299.07,303.28,3.0,1.0,0.000,614383.4,614383.4,22067,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1485266450,1533783.00
01/24/2017 09:00,2,0.166,ALERT,211.48,300.87,59.975,1485266403,"201051344000651","219011344069620",21.95,2.50,0,298.17,302.37,3.7,1.7,0.000,606979.6,606979.6,22237,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485266452,1533784.00
01/24/2017 09:00,2,0.051,ALERT,211.03,299.97,60.018,1485266403,"274151322000088","219011344069620",21.59,5.00,0,296.66,301.77,1.1,0.0,0.000,831047.9,831047.9,21920,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266454,1533785.00
01/24/2017 09:00,2,0.006,ALERT,211.70,299.37,59.954,1485266403,"274151322000068","219011344069620",41.35,5.00,0,296.36,396.45,0.0,0.0,0.000,721127.4,721127.4,22393,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266456,1533786.00
01/24/2017 09:00,2,0.143,ALERT,211.25,301.17,59.917,1485266403,"201051344001135","219011344069620",22.26,3.70,0,298.77,303.28,3.2,1.2,0.000,602591.5,602591.5,22284,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485266458,1533787.00
01/24/2017 09:00,2,0.154,ALERT,212.61,304.48,59.996,1485266403,"201051344000594","219011344069620",22.09,3.70,0,299.37,305.68,3.5,1.4,0.000,618694.2,618694.2,22175,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1485266459,1533788.00
01/24/2017 09:00,2,0.154,ALERT,211.48,300.57,59.970,1485266403,"201051344001203","219011344069620",21.51,3.30,0,298.47,304.48,3.4,1.4,0.000,610942.6,610942.6,22286,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485266461,1533789.00
01/24/2017 09:00,2,0.064,ALERT,211.25,300.87,59.965,1485266403,"274151322000054","219011344069620",22.20,5.00,0,296.96,302.37,1.4,0.0,0.000,847260.3,847260.3,22001,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485266463,1533790.00
01/24/2017 09:00,2,0.146,ALERT,212.83,302.98,59.965,1485266403,"201051344000867","219011344069620",21.93,4.00,0,299.37,305.38,3.3,1.2,0.000,605090.4,605090.4,22268,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485266465,1533791.00
01/24/2017 09:00,2,0.199,ALERT,211.48,301.47,59.965,1485266403,"201051344001093","219011344069620",21.55,4.50,0,298.77,302.68,4.4,2.3,0.000,607932.7,607932.7,22206,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485266467,1533792.00
01/24/2017 09:00,2,0.090,ALERT,212.38,302.68,59.970,1485266403,"201051344000900","219011344069620",21.33,3.30,0,299.07,305.08,1.9,0.0,0.000,624056.9,624056.9,21856,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485266468,1533793.00
01/24/2017 09:00,2,0.160,ALERT,212.61,302.07,59.965,1485266403,"201051344000648","219011344069620",22.07,3.00,0,298.77,305.08,3.6,1.6,0.000,613686.0,613686.0,21840,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485266470,1533794.00
01/24/2017 09:00,2,0.158,ALERT,212.61,303.58,59.965,1485266403,"201051344000569","219011344069620",21.99,3.70,0,300.57,305.98,3.5,1.5,0.000,624386.8,624386.8,21866,0,0,0,L,1122011218,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485266472,1533795.00
01/24/2017 09:00,2,0.143,ALERT,212.61,303.28,59.917,1485266403,"201051344000983","219011344069620",21.91,3.70,0,300.27,305.68,3.2,1.2,0.000,617213.2,617213.2,21993,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1485266474,1533796.00
01/24/2017 09:00,2,0.137,ALERT,212.61,303.28,59.996,1485266403,"201051344001158","219011344069620",21.85,3.00,0,299.07,305.08,3.0,1.0,0.000,605739.6,605739.6,22184,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1485266476,1533797.00
01/24/2017 09:00,2,0.164,ALERT,213.06,303.88,59.954,1485266403,"201051344000576","219011344069620",21.37,3.30,0,299.97,305.68,3.6,1.5,0.000,616341.7,616341.7,21890,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1485266477,1533798.00
01/24/2017 09:00,2,0.078,ALERT,211.25,299.07,59.981,1485266403,"274151322000087","219011344069620",21.43,5.00,0,296.06,301.47,1.7,0.0,0.000,819282.5,819282.5,22204,0,0,0,L,1151911521,0,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485266479,1533799.00
01/24/2017 09:15,2,0.195,ACTIVE,213.06,341.45,60.023,1485267303,"201051344000645","219011344069620",26.62,5.00,0,290.65,354.67,5.3,3.2,0.000,615652.9,615652.9,21865,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267305,1533800.00
01/24/2017 09:15,2,0.086,ACTIVE,211.03,331.83,59.975,1485267303,"274151322000085","219011344069620",28.47,5.50,0,287.95,337.84,2.5,0.5,0.000,845885.9,845885.9,22010,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267305,1533801.00
01/24/2017 09:15,2,0.221,ACTIVE,212.83,342.35,59.991,1485267303,"201051344000633","219011344069620",25.05,4.00,0,289.45,357.38,5.6,3.5,0.009,604898.7,604898.7,22245,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267306,1533802.00
01/24/2017 09:15,2,0.211,ACTIVE,212.61,340.85,59.970,1485267303,"201051344000469","219011344069620",28.29,3.70,0,290.95,351.07,6.0,3.9,0.004,607730.1,607730.1,22217,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267307,1533803.00
01/24/2017 09:15,2,0.221,ACTIVE,210.80,337.54,59.986,1485267303,"201051344000646","219011344069620",25.70,4.00,0,288.85,351.97,5.8,3.6,0.004,603616.6,603616.6,22203,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267308,1533804.00
01/24/2017 09:15,2,0.131,ACTIVE,210.57,336.94,59.981,1485267303,"274151322000052","219011344069620",27.14,6.00,0,287.65,348.96,3.6,1.5,0.013,874161.8,874161.8,21768,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267309,1533805.00
01/24/2017 09:15,2,0.213,ALERT,211.03,336.94,60.002,1485267303,"201051344001230","219011344069620",24.35,4.50,0,289.45,346.26,5.3,3.2,0.004,606937.5,606937.5,22126,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267312,1533806.00
01/24/2017 09:15,2,0.229,ALERT,211.93,338.44,60.002,1485267303,"201051344000582","219011344069620",25.78,4.00,0,290.65,351.97,6.0,3.9,0.009,598897.1,598897.1,22237,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267314,1533807.00
01/24/2017 09:15,2,0.250,ACTIVE,211.03,337.54,59.954,1485267303,"201051344000955","219011344069620",25.41,4.50,0,289.15,353.77,6.5,4.3,0.004,614119.5,614119.5,22195,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267315,1533808.00
01/24/2017 09:15,2,0.000,ALERT,211.03,299.37,59.986,1485267303,"274151322000094","219011344069620",42.70,4.00,0,288.25,408.78,0.0,0.0,0.000,720043.6,720043.6,22499,0,0,0,L,1151911521,0,120.65,122.23,0002,2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485267317,1533809.00
01/24/2017 09:15,2,0.244,ACTIVE,212.61,339.95,59.996,1485267303,"201051344000579","219011344069620",26.22,5.00,0,292.46,350.77,6.5,4.3,0.004,623182.6,623182.6,22138,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267317,1533810.00
01/24/2017 09:15,2,0.213,ACTIVE,211.03,336.94,59.991,1485267303,"201051344000890","219011344069620",28.51,5.00,0,290.35,344.76,6.2,4.1,0.009,611095.8,611095.8,22264,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267318,1533811.00
01/24/2017 09:15,2,0.238,ACTIVE,211.48,337.84,59.991,1485267303,"201051344000438","219011344069620",25.41,4.00,0,289.75,352.27,6.1,4.0,0.000,612147.9,612147.9,22275,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267319,1533812.00
01/24/2017 09:15,2,0.199,ACTIVE,211.25,300.87,59.981,1485267303,"201051344000417","219011344069620",20.54,4.00,0,287.95,325.22,4.2,2.1,0.000,595782.5,595782.5,22393,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267320,1533813.00
01/24/2017 09:15,2,0.109,ACTIVE,211.03,337.84,59.986,1485267303,"274151322000083","219011344069620",26.66,5.50,0,287.95,345.66,3.0,0.9,0.000,865743.8,865743.8,21805,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267321,1533814.00
01/24/2017 09:15,2,0.111,ACTIVE,211.70,337.24,59.991,1485267303,"274151322000076","219011344069620",27.39,5.50,0,288.25,348.96,3.1,1.1,0.004,923101.5,923101.5,21915,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267322,1533815.00
01/24/2017 09:15,2,0.211,ACTIVE,212.61,340.55,59.996,1485267303,"201051344000868","219011344069620",24.95,4.00,0,292.46,351.97,5.3,3.2,0.004,606234.3,606234.3,22231,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267323,1533816.00
01/24/2017 09:15,2,0.105,ACTIVE,211.48,337.24,59.975,1485267303,"274151322000095","219011344069620",26.32,5.00,0,289.15,348.36,2.8,0.8,0.000,914042.7,914042.7,21982,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267324,1533817.00
01/24/2017 09:15,2,0.174,ALERT,212.61,328.22,59.986,1485267303,"201051344000988","219011344069620",18.81,4.00,0,288.25,339.95,3.3,1.3,0.000,568305.5,568305.5,22266,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267326,1533818.00
01/24/2017 09:15,2,0.215,ACTIVE,211.25,337.54,59.986,1485267303,"201051344001025","219011344069620",24.43,4.00,0,289.45,348.36,5.3,3.2,0.004,612355.2,612355.2,22293,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267326,1533819.00
01/24/2017 09:15,2,0.199,ACTIVE,212.38,339.34,59.954,1485267303,"201051344000458","219011344069620",28.39,5.50,0,291.85,351.07,5.8,3.7,0.004,616290.0,616290.0,22005,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267327,1533820.00
01/24/2017 09:15,2,0.203,ALERT,213.29,341.45,59.991,1485267303,"201051344000853","219011344069620",25.58,4.00,0,291.25,357.38,5.3,3.2,0.004,614941.3,614941.3,21937,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267329,1533821.00
01/24/2017 09:15,2,0.225,ACTIVE,211.93,338.44,60.012,1485267303,"201051344000685","219011344069620",24.85,4.50,0,289.45,355.88,5.7,3.5,0.009,611427.9,611427.9,22194,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267330,1533822.00
01/24/2017 09:15,2,0.215,ALERT,211.48,339.04,59.991,1485267303,"201051344000917","219011344069620",25.09,5.50,0,287.65,351.37,5.5,3.4,0.009,608394.1,608394.1,22207,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267332,1533823.00
01/24/2017 09:15,2,0.189,ACTIVE,211.48,338.44,59.986,1485267303,"201051344001145","219011344069620",26.46,4.50,0,290.05,351.67,5.1,3.0,0.009,614383.8,614383.8,22069,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267333,1533824.00
01/24/2017 09:15,2,0.201,ACTIVE,211.48,338.44,59.991,1485267303,"201051344000651","219011344069620",28.37,3.70,0,289.15,345.66,5.8,3.7,0.009,606980.2,606980.2,22239,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267334,1533825.00
01/24/2017 09:15,2,0.098,ACTIVE,210.80,336.94,59.986,1485267303,"274151322000088","219011344069620",25.27,6.00,0,287.65,350.47,2.5,0.5,0.004,831047.9,831047.9,21922,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267335,1533826.00
01/24/2017 09:15,2,0.078,ALERT,211.70,315.60,59.991,1485267303,"274151322000068","219011344069620",25.62,6.00,0,286.44,407.27,2.0,0.0,0.000,721127.4,721127.4,22395,0,0,0,L,1151911521,0,121.33,122.23,0002,5,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485267336,1533827.00
01/24/2017 09:15,2,0.203,ACTIVE,210.80,336.64,59.996,1485267303,"201051344001135","219011344069620",26.24,4.50,0,290.05,345.96,5.4,3.3,0.009,602592.0,602592.0,22286,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267337,1533828.00
01/24/2017 09:15,2,0.229,ACTIVE,212.16,340.25,59.991,1485267303,"201051344000594","219011344069620",24.87,4.50,0,291.85,356.18,5.8,3.7,0.004,618694.8,618694.8,22177,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267338,1533829.00
01/24/2017 09:15,2,0.225,ACTIVE,211.48,337.84,59.949,1485267303,"201051344001203","219011344069620",25.43,4.50,0,289.45,351.07,5.8,3.6,0.009,610943.2,610943.2,22288,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267339,1533830.00
01/24/2017 09:15,2,0.109,ACTIVE,211.25,338.14,59.996,1485267303,"274151322000054","219011344069620",25.76,6.30,0,287.95,347.16,2.9,0.8,0.000,847260.3,847260.3,22003,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267340,1533831.00
01/24/2017 09:15,2,0.184,ACTIVE,212.83,339.65,60.023,1485267303,"201051344000867","219011344069620",28.45,5.00,0,290.65,350.77,5.3,3.2,0.009,605090.9,605090.9,22270,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267341,1533832.00
01/24/2017 09:15,2,0.264,ALERT,211.48,338.44,59.986,1485267303,"201051344001093","219011344069620",25.05,5.50,0,289.15,349.86,6.7,4.6,0.004,607933.4,607933.4,22208,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267343,1533833.00
01/24/2017 09:15,2,0.131,ACTIVE,212.61,340.85,59.996,1485267303,"201051344000900","219011344069620",28.07,4.00,0,290.65,351.37,3.8,1.7,0.004,624057.0,624057.0,21858,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267344,1533834.00
01/24/2017 09:15,2,0.232,ACTIVE,212.83,341.15,59.991,1485267303,"201051344000648","219011344069620",25.84,3.70,0,290.95,351.07,6.1,3.9,0.004,613686.6,613686.6,21842,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267345,1533835.00
01/24/2017 09:15,2,0.217,ACTIVE,212.61,340.55,59.991,1485267303,"201051344000569","219011344069620",26.60,4.50,0,292.46,353.17,5.9,3.8,0.004,624387.4,624387.4,21868,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267345,1533836.00
01/24/2017 09:15,2,0.211,ALERT,212.38,339.95,59.991,1485267303,"201051344000983","219011344069620",25.60,4.50,0,291.25,351.67,5.5,3.4,0.004,617213.7,617213.7,21995,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267347,1533837.00
01/24/2017 09:15,2,0.191,ACTIVE,212.61,339.95,59.991,1485267303,"201051344001158","219011344069620",26.28,3.70,0,290.35,357.98,5.1,3.0,0.004,605740.0,605740.0,22186,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267348,1533838.00
01/24/2017 09:15,2,0.203,ACTIVE,213.06,342.05,59.986,1485267303,"201051344000576","219011344069620",28.01,4.00,0,291.25,352.27,5.8,3.6,0.000,616342.3,616342.3,21892,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267349,1533839.00
