ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 09:15,2,0.102,ACTIVE,211.25,334.54,59.981,1485267303,"274151322000087","219011344069620",28.55,6.30,0,286.74,336.94,3.0,1.0,0.000,819282.6,819282.6,22206,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267350,1533840.00
01/24/2017 09:15,2,0.221,ALERT,211.48,338.14,60.002,1485267303,"201051344000585","219011344069620",25.86,5.00,0,298.77,340.25,5.8,3.7,0.004,614201.0,614201.0,22263,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485267352,1533841.00
01/24/2017 09:30,2,0.246,ALERT,213.06,340.55,59.986,1485268204,"201051344000645","219011344069620",29.10,6.00,0,302.07,344.45,7.3,5.1,0.022,615653.8,615653.8,21866,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268206,1533842.00
01/24/2017 09:30,2,0.174,ALERT,211.48,338.14,59.991,1485268204,"274151322000085","219011344069620",26.88,7.00,0,298.17,340.85,4.8,2.7,0.018,845886.2,845886.2,22011,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268207,1533843.00
01/24/2017 09:30,2,0.275,ALERT,213.29,342.35,59.996,1485268204,"201051344000633","219011344069620",28.55,5.00,0,299.67,347.46,8.0,5.8,0.022,604899.7,604899.7,22246,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268209,1533844.00
01/24/2017 09:30,2,0.271,ALERT,212.61,340.25,60.012,1485268204,"201051344000469","219011344069620",30.02,4.00,0,300.57,344.45,8.3,6.1,0.018,607731.3,607731.3,22218,0,0,0,L,1122011218,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268211,1533845.00
01/24/2017 09:30,2,0.268,ALERT,211.03,338.14,60.002,1485268204,"201051344000646","219011344069620",28.49,5.50,0,298.77,341.15,7.8,5.6,0.027,603617.6,603617.6,22204,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268213,1533846.00
01/24/2017 09:30,2,0.201,ACTIVE,211.25,336.94,59.996,1485268204,"274151322000052","219011344069620",27.91,7.00,0,321.01,350.17,5.7,3.6,0.027,874162.3,874162.3,21769,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268214,1533847.00
01/24/2017 09:30,2,0.268,ACTIVE,211.48,338.44,60.034,1485268204,"201051344000585","219011344069620",29.48,6.00,0,298.17,342.05,8.0,5.8,0.022,614202.0,614202.0,22265,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268215,1533848.00
01/24/2017 09:30,2,0.266,ACTIVE,211.25,337.54,59.996,1485268204,"201051344001230","219011344069620",28.43,5.50,0,299.37,340.85,7.7,5.5,0.022,606938.5,606938.5,22128,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268216,1533849.00
01/24/2017 09:30,2,0.277,ACTIVE,211.70,338.74,59.996,1485268204,"201051344000582","219011344069620",28.77,4.50,0,299.97,342.05,8.1,5.9,0.022,598898.2,598898.2,22239,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268217,1533850.00
01/24/2017 09:30,2,0.299,ALERT,210.80,337.54,59.991,1485268204,"201051344000955","219011344069620",28.37,5.50,0,299.97,340.85,8.6,6.4,0.027,614120.6,614120.6,22196,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268219,1533851.00
01/24/2017 09:30,2,0.104,ALERT,211.48,338.44,59.986,1485268204,"274151322000094","219011344069620",30.20,6.00,0,297.26,408.78,3.2,1.2,0.013,720043.6,720043.6,22501,0,0,0,L,1151911521,0,120.88,122.46,0002,3,0,0,0,0,0,0,97,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268221,1533852.00
01/24/2017 09:30,2,0.277,ALERT,212.61,340.25,59.996,1485268204,"201051344000579","219011344069620",30.42,5.50,0,302.07,344.45,8.5,6.3,0.022,623183.8,623183.8,22139,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268222,1533853.00
01/24/2017 09:30,2,0.291,ALERT,211.25,337.84,59.996,1485268204,"201051344000890","219011344069620",28.92,6.00,0,299.97,340.85,8.6,6.4,0.022,611096.9,611096.9,22265,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268224,1533854.00
01/24/2017 09:30,2,0.277,ALERT,211.48,338.74,60.007,1485268204,"201051344000438","219011344069620",29.72,5.00,0,299.67,342.65,8.4,6.2,0.027,612149.0,612149.0,22276,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268226,1533855.00
01/24/2017 09:30,2,0.316,ACTIVE,211.25,337.84,60.018,1485268204,"201051344000417","219011344069620",19.12,5.00,0,298.77,353.77,6.2,4.0,0.009,595783.2,595783.2,22394,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268227,1533856.00
01/24/2017 09:30,2,0.180,ALERT,211.25,338.44,60.039,1485268204,"274151322000083","219011344069620",27.77,7.00,0,298.47,341.45,5.0,2.9,0.022,865744.1,865744.1,21806,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268229,1533857.00
01/24/2017 09:30,2,0.182,ACTIVE,211.93,339.04,60.007,1485268204,"274151322000076","219011344069620",28.47,7.00,0,324.02,349.86,5.2,3.1,0.022,923101.9,923101.9,21916,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268230,1533858.00
01/24/2017 09:30,2,0.256,ALERT,212.61,340.55,60.002,1485268204,"201051344000868","219011344069620",29.32,5.00,0,302.68,343.85,7.6,5.4,0.022,606235.3,606235.3,22232,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268231,1533859.00
01/24/2017 09:30,2,0.174,ACTIVE,211.25,337.84,60.002,1485268204,"274151322000095","219011344069620",27.89,6.70,0,310.49,357.38,5.0,2.9,0.013,914043.0,914043.0,21983,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268232,1533860.00
01/24/2017 09:30,2,0.240,ALERT,212.61,341.45,60.002,1485268204,"201051344000988","219011344069620",18.91,5.00,0,299.07,361.59,4.6,2.5,0.013,568305.9,568305.9,22268,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268234,1533861.00
01/24/2017 09:30,2,0.258,ALERT,211.03,336.64,59.996,1485268204,"201051344001025","219011344069620",29.96,5.00,0,298.47,341.15,7.8,5.7,0.022,612356.2,612356.2,22294,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268236,1533862.00
01/24/2017 09:30,2,0.279,ALERT,212.61,340.25,60.028,1485268204,"201051344000458","219011344069620",28.67,6.30,0,301.47,344.76,8.1,5.9,0.022,616291.1,616291.1,22006,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268238,1533863.00
01/24/2017 09:30,2,0.270,ACTIVE,213.29,342.05,59.991,1485268204,"201051344000853","219011344069620",28.17,5.00,0,300.87,345.36,7.7,5.5,0.022,614942.2,614942.2,21939,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268239,1533864.00
01/24/2017 09:30,2,0.271,ALERT,211.70,339.34,59.996,1485268204,"201051344000685","219011344069620",28.51,5.50,0,299.07,342.95,7.8,5.6,0.027,611428.9,611428.9,22195,0,0,0,L,1122011218,0,122.46,120.65,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268240,1533865.00
01/24/2017 09:30,2,0.256,ACTIVE,211.48,339.04,59.986,1485268204,"201051344000917","219011344069620",29.44,6.30,0,297.87,341.75,7.7,5.5,0.027,608395.0,608395.0,22209,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268241,1533866.00
01/24/2017 09:30,2,0.244,ALERT,211.70,338.44,59.981,1485268204,"201051344001145","219011344069620",29.64,5.50,0,299.67,341.75,7.3,5.2,0.022,614384.7,614384.7,22070,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268243,1533867.00
01/24/2017 09:30,2,0.283,ALERT,211.25,338.44,59.996,1485268204,"201051344000651","219011344069620",28.55,4.00,0,298.47,342.05,8.2,6.0,0.027,606981.3,606981.3,22240,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268245,1533868.00
01/24/2017 09:30,2,0.164,ACTIVE,211.03,336.34,59.991,1485268204,"274151322000088","219011344069620",26.80,7.30,0,315.00,353.77,4.5,2.4,0.018,831048.1,831048.1,21923,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268246,1533869.00
01/24/2017 09:30,2,0.125,ALERT,212.16,339.34,59.986,1485268204,"274151322000068","219011344069620",30.32,7.00,0,297.26,407.57,3.9,1.8,0.009,721127.6,721127.6,22397,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,92,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268248,1533870.00
01/24/2017 09:30,2,0.254,ALERT,211.03,336.64,59.986,1485268204,"201051344001135","219011344069620",29.84,5.50,0,299.67,340.55,7.7,5.5,0.022,602593.0,602593.0,22287,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268250,1533871.00
01/24/2017 09:30,2,0.262,ALERT,212.38,340.85,59.986,1485268204,"201051344000594","219011344069620",29.88,6.00,0,301.47,343.55,8.0,5.8,0.022,618695.8,618695.8,22178,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268251,1533872.00
01/24/2017 09:30,2,0.273,ALERT,211.25,337.84,59.991,1485268204,"201051344001203","219011344069620",28.29,5.00,0,299.07,343.25,7.9,5.7,0.027,610944.2,610944.2,22289,0,0,0,L,1122011218,0,122.01,120.42,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268253,1533873.00
01/24/2017 09:30,2,0.176,ACTIVE,211.03,337.24,59.954,1485268204,"274151322000054","219011344069620",26.84,8.00,0,319.51,349.86,4.8,2.7,0.022,847260.6,847260.6,22004,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268254,1533874.00
01/24/2017 09:30,2,0.264,ALERT,212.83,339.95,59.965,1485268204,"201051344000867","219011344069620",28.80,6.30,0,301.47,343.85,7.7,5.5,0.018,605091.9,605091.9,22271,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268256,1533875.00
01/24/2017 09:30,2,0.303,ACTIVE,211.03,338.74,59.986,1485268204,"201051344001093","219011344069620",29.36,6.30,0,299.07,342.65,9.1,6.8,0.022,607934.7,607934.7,22210,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268257,1533876.00
01/24/2017 09:30,2,0.205,ALERT,212.61,340.85,59.991,1485268204,"201051344000900","219011344069620",28.45,5.00,0,302.07,343.85,5.9,3.8,0.022,624057.6,624057.6,21859,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268259,1533877.00
01/24/2017 09:30,2,0.279,ALERT,212.83,340.25,59.991,1485268204,"201051344000648","219011344069620",29.04,4.50,0,301.47,345.06,8.2,6.0,0.027,613687.7,613687.7,21843,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268260,1533878.00
01/24/2017 09:30,2,0.262,ALERT,212.38,340.25,59.991,1485268204,"201051344000569","219011344069620",29.74,5.50,0,302.68,344.45,7.9,5.7,0.022,624388.4,624388.4,21869,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268262,1533879.00
01/24/2017 09:30,2,0.254,ACTIVE,212.16,339.65,59.986,1485268204,"201051344000983","219011344069620",29.60,5.50,0,302.07,344.15,7.6,5.4,0.022,617214.7,617214.7,21997,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268263,1533880.00
01/24/2017 09:30,2,0.254,ALERT,212.38,339.95,59.991,1485268204,"201051344001158","219011344069620",28.43,4.50,0,301.47,344.45,7.3,5.2,0.022,605740.9,605740.9,22187,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268265,1533881.00
01/24/2017 09:30,2,0.279,ALERT,213.06,341.45,59.996,1485268204,"201051344000576","219011344069620",29.06,5.00,0,301.77,346.26,8.2,6.0,0.022,616343.4,616343.4,21893,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268267,1533882.00
01/24/2017 09:30,2,0.186,ALERT,211.48,338.44,59.986,1485268204,"274151322000087","219011344069620",27.47,7.70,0,297.87,344.76,5.2,3.1,0.022,819283.0,819283.0,22207,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485268268,1533883.00
01/24/2017 09:45,2,0.295,ACTIVE,213.29,341.75,59.975,1485269103,"201051344000645","219011344069620",29.00,6.30,0,335.44,346.56,8.7,6.4,0.035,615655.3,615655.3,21868,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269104,1533884.00
01/24/2017 09:45,2,0.219,ACTIVE,211.70,338.14,59.981,1485269103,"274151322000085","219011344069620",27.75,7.70,0,335.44,342.05,6.2,4.0,0.027,845887.1,845887.1,22013,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269105,1533885.00
01/24/2017 09:45,2,0.311,ACTIVE,213.29,343.55,59.970,1485269103,"201051344000633","219011344069620",29.30,6.00,0,334.84,348.06,9.3,7.0,0.035,604901.3,604901.3,22248,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269106,1533886.00
01/24/2017 09:45,2,0.348,ACTIVE,212.83,343.55,59.981,1485269103,"201051344000469","219011344069620",21.53,4.50,0,333.03,346.26,7.6,5.4,0.022,607733.0,607733.0,22220,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269107,1533887.00
01/24/2017 09:45,2,0.311,ACTIVE,211.48,339.34,59.981,1485269103,"201051344000646","219011344069620",29.02,6.00,0,331.23,343.55,9.2,6.9,0.035,603619.2,603619.2,22206,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269108,1533888.00
01/24/2017 09:45,2,0.250,ACTIVE,211.25,338.44,59.981,1485269103,"274151322000052","219011344069620",27.97,7.70,0,333.93,342.65,7.1,4.9,0.031,874163.4,874163.4,21770,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269109,1533889.00
01/24/2017 09:45,2,0.314,ACTIVE,211.48,338.74,59.986,1485269103,"201051344000585","219011344069620",29.38,6.30,0,331.83,344.15,9.4,7.1,0.035,614203.6,614203.6,22266,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269109,1533890.00
01/24/2017 09:45,2,0.299,ACTIVE,211.48,337.84,59.986,1485269103,"201051344001230","219011344069620",29.50,6.00,0,331.53,342.65,8.9,6.7,0.040,606940.0,606940.0,22129,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269110,1533891.00
01/24/2017 09:45,2,0.324,ACTIVE,211.93,339.04,60.018,1485269103,"201051344000582","219011344069620",27.83,5.00,0,332.73,343.85,9.2,7.0,0.035,598899.9,598899.9,22240,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269111,1533892.00
01/24/2017 09:45,2,0.338,ACTIVE,211.03,337.54,59.975,1485269103,"201051344000955","219011344069620",28.82,6.30,0,331.23,343.25,9.9,7.6,0.040,614122.4,614122.4,22198,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269112,1533893.00
01/24/2017 09:45,2,0.141,ACTIVE,211.48,338.74,59.944,1485269103,"274151322000094","219011344069620",30.95,6.70,0,335.14,342.05,4.4,2.3,0.022,720044.1,720044.1,22503,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269113,1533894.00
01/24/2017 09:45,2,0.336,ACTIVE,212.83,340.85,59.975,1485269103,"201051344000579","219011344069620",29.08,6.30,0,335.74,346.26,9.9,7.7,0.040,623185.6,623185.6,22141,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269114,1533895.00
01/24/2017 09:45,2,0.338,ACTIVE,211.25,338.14,59.996,1485269103,"201051344000890","219011344069620",28.88,6.30,0,332.43,343.55,9.9,7.6,0.035,611098.7,611098.7,22267,0,0,0,L,1122011218,0,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269115,1533896.00
01/24/2017 09:45,2,0.320,ACTIVE,211.48,338.44,59.975,1485269103,"201051344000438","219011344069620",29.66,6.00,0,333.33,344.15,9.7,7.4,0.035,612150.7,612150.7,22278,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269116,1533897.00
01/24/2017 09:45,2,0.379,ACTIVE,211.93,339.04,59.975,1485269103,"201051344000417","219011344069620",18.45,6.00,0,316.20,356.18,7.1,4.9,0.018,595784.3,595784.3,22395,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269117,1533898.00
01/24/2017 09:45,2,0.223,ACTIVE,211.93,339.34,60.018,1485269103,"274151322000083","219011344069620",28.27,7.70,0,335.14,342.65,6.4,4.2,0.035,865745.1,865745.1,21808,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269118,1533899.00
01/24/2017 09:45,2,0.227,ACTIVE,212.38,339.65,59.975,1485269103,"274151322000076","219011344069620",29.12,8.00,0,335.74,342.95,6.7,4.5,0.031,923102.9,923102.9,21917,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269118,1533900.00
01/24/2017 09:45,2,0.301,ACTIVE,212.83,340.55,59.986,1485269103,"201051344000868","219011344069620",29.24,5.50,0,334.84,345.96,8.9,6.7,0.035,606236.8,606236.8,22234,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269119,1533901.00
01/24/2017 09:45,2,0.227,ACTIVE,211.93,339.34,59.970,1485269103,"274151322000095","219011344069620",27.59,7.30,0,334.54,342.05,6.4,4.2,0.027,914043.9,914043.9,21984,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269120,1533902.00
01/24/2017 09:45,2,0.301,ACTIVE,212.83,341.75,59.996,1485269103,"201051344000988","219011344069620",18.23,6.00,0,321.91,360.08,5.5,3.4,0.027,568306.6,568306.6,22270,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269121,1533903.00
01/24/2017 09:45,2,0.311,ACTIVE,211.48,337.84,59.986,1485269103,"201051344001025","219011344069620",29.12,5.50,0,333.03,343.55,9.2,7.0,0.035,612357.8,612357.8,22296,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269122,1533904.00
01/24/2017 09:45,2,0.314,ACTIVE,212.83,340.55,59.996,1485269103,"201051344000458","219011344069620",29.26,6.70,0,334.84,345.66,9.4,7.1,0.035,616292.7,616292.7,22008,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269123,1533905.00
01/24/2017 09:45,2,0.309,ACTIVE,213.51,342.65,59.986,1485269103,"201051344000853","219011344069620",28.61,5.50,0,336.64,347.16,9.0,6.8,0.035,614943.8,614943.8,21940,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269124,1533906.00
01/24/2017 09:45,2,0.309,ACTIVE,211.93,339.95,59.975,1485269103,"201051344000685","219011344069620",28.94,6.00,0,332.43,345.06,9.1,6.9,0.040,611430.5,611430.5,22197,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269125,1533907.00
01/24/2017 09:45,2,0.287,ACTIVE,211.70,339.34,59.970,1485269103,"201051344000917","219011344069620",30.16,6.70,0,331.23,343.85,8.8,6.6,0.040,608396.6,608396.6,22210,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269126,1533908.00
01/24/2017 09:45,2,0.293,ACTIVE,211.70,339.04,59.970,1485269103,"201051344001145","219011344069620",29.22,5.50,0,333.63,344.15,8.7,6.5,0.040,614386.2,614386.2,22072,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269127,1533909.00
01/24/2017 09:45,2,0.324,ACTIVE,211.70,339.04,59.944,1485269103,"201051344000651","219011344069620",28.07,5.00,0,333.33,343.85,9.2,7.0,0.035,606983.0,606983.0,22242,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269128,1533910.00
01/24/2017 09:45,2,0.207,ACTIVE,211.70,339.65,59.975,1485269103,"274151322000088","219011344069620",27.57,8.00,0,333.93,342.05,5.8,3.7,0.022,831048.9,831048.9,21924,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269129,1533911.00
01/24/2017 09:45,2,0.158,ACTIVE,212.61,339.04,59.970,1485269103,"274151322000068","219011344069620",31.19,8.00,0,335.74,347.46,5.0,2.9,0.018,721128.2,721128.2,22399,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269129,1533912.00
01/24/2017 09:45,2,0.311,ACTIVE,211.03,337.54,59.975,1485269103,"201051344001135","219011344069620",28.75,5.50,0,331.83,342.65,9.1,6.8,0.035,602594.6,602594.6,22289,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269130,1533913.00
01/24/2017 09:45,2,0.312,ACTIVE,212.61,340.85,59.975,1485269103,"201051344000594","219011344069620",29.36,6.30,0,333.63,345.66,9.3,7.0,0.040,618697.5,618697.5,22180,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269131,1533914.00
01/24/2017 09:45,2,0.322,ACTIVE,211.70,338.44,59.970,1485269103,"201051344001203","219011344069620",27.45,6.00,0,333.63,344.76,8.9,6.7,0.040,610945.8,610945.8,22291,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269132,1533915.00
01/24/2017 09:45,2,0.219,ACTIVE,211.70,339.65,59.981,1485269103,"274151322000054","219011344069620",27.15,9.00,0,334.54,342.35,6.0,3.9,0.018,847261.5,847261.5,22005,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269133,1533916.00
01/24/2017 09:45,2,0.303,ACTIVE,213.29,340.25,59.970,1485269103,"201051344000867","219011344069620",29.26,6.70,0,334.84,345.96,9.0,6.7,0.035,605093.4,605093.4,22273,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269134,1533917.00
01/24/2017 09:45,2,0.354,ACTIVE,211.48,338.44,59.938,1485269103,"201051344001093","219011344069620",28.80,6.70,0,333.33,344.45,10.4,8.1,0.031,607936.6,607936.6,22211,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269135,1533918.00
01/24/2017 09:45,2,0.238,ACTIVE,212.83,341.15,59.986,1485269103,"201051344000900","219011344069620",29.28,5.50,0,334.84,345.96,7.1,4.9,0.035,624058.7,624058.7,21861,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269136,1533919.00
01/24/2017 09:45,2,0.328,ACTIVE,213.29,340.85,59.975,1485269103,"201051344000648","219011344069620",28.07,5.00,0,335.74,346.26,9.4,7.1,0.040,613689.4,613689.4,21845,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269137,1533920.00
01/24/2017 09:45,2,0.311,ACTIVE,213.06,340.85,59.986,1485269103,"201051344000569","219011344069620",29.06,6.00,0,335.14,346.56,9.2,7.0,0.040,624390.0,624390.0,21871,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269138,1533921.00
01/24/2017 09:45,2,0.297,ACTIVE,213.06,340.25,60.012,1485269103,"201051344000983","219011344069620",29.56,6.00,0,334.24,346.26,8.9,6.7,0.040,617216.2,617216.2,21998,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269139,1533922.00
01/24/2017 09:45,2,0.291,ACTIVE,213.06,341.15,59.954,1485269103,"201051344001158","219011344069620",29.22,5.00,0,334.24,345.96,8.7,6.5,0.035,605742.4,605742.4,22189,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269140,1533923.00
01/24/2017 09:45,2,0.314,ACTIVE,213.51,342.35,59.986,1485269103,"201051344000576","219011344069620",29.38,5.50,0,335.74,348.36,9.4,7.1,0.031,616345.0,616345.0,21895,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269141,1533924.00
01/24/2017 09:45,2,0.234,ACTIVE,211.93,339.34,59.981,1485269103,"274151322000087","219011344069620",27.63,8.50,0,335.14,342.65,6.6,4.4,0.018,819283.9,819283.9,22209,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485269142,1533925.00
01/24/2017 10:00,2,0.357,ACTIVE,213.74,342.95,59.959,1485270004,"201051344000645","219011344069620",29.86,6.30,0,335.74,347.16,10.8,8.5,0.053,615657.1,615657.1,21869,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270005,1533926.00
01/24/2017 10:00,2,0.289,ACTIVE,211.93,339.95,59.954,1485270004,"274151322000085","219011344069620",27.61,8.50,0,336.04,344.45,8.1,5.9,0.035,845888.2,845888.2,22014,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270006,1533927.00
01/24/2017 10:00,2,0.373,ACTIVE,213.96,343.85,59.954,1485270004,"201051344000633","219011344069620",29.80,6.30,0,334.54,348.66,11.3,9.0,0.053,604903.2,604903.2,22249,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270007,1533928.00
01/24/2017 10:00,2,0.396,ACTIVE,213.29,342.05,59.954,1485270004,"201051344000469","219011344069620",28.88,4.50,0,334.54,346.86,11.6,9.3,0.053,607734.9,607734.9,22221,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270008,1533929.00
01/24/2017 10:00,2,0.385,ACTIVE,211.70,340.55,59.959,1485270004,"201051344000646","219011344069620",29.18,6.30,0,333.03,345.06,11.4,9.1,0.057,603621.1,603621.1,22207,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270008,1533930.00
01/24/2017 10:00,2,0.316,ACTIVE,211.70,340.55,59.959,1485270004,"274151322000052","219011344069620",28.65,8.50,0,334.84,344.76,9.2,7.0,0.049,874164.7,874164.7,21771,0,0,0,L,1151911521,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270009,1533931.00
01/24/2017 10:00,2,0.393,ACTIVE,212.16,341.75,59.959,1485270004,"201051344000585","219011344069620",29.50,6.30,0,333.03,345.66,11.8,9.4,0.057,614205.5,614205.5,22267,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270010,1533932.00
01/24/2017 10:00,2,0.377,ACTIVE,211.93,340.25,59.933,1485270004,"201051344001230","219011344069620",28.90,6.30,0,331.53,344.45,11.1,8.8,0.057,606941.8,606941.8,22130,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270011,1533933.00
01/24/2017 10:00,2,0.389,ACTIVE,212.38,341.15,59.970,1485270004,"201051344000582","219011344069620",29.62,5.50,0,332.73,345.36,11.7,9.3,0.057,598901.8,598901.8,22241,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270012,1533934.00
01/24/2017 10:00,2,0.395,ACTIVE,211.48,340.25,59.981,1485270004,"201051344000955","219011344069620",30.45,6.70,0,332.13,344.45,12.2,9.8,0.057,614124.5,614124.5,22199,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270013,1533935.00
01/24/2017 10:00,2,0.189,ACTIVE,211.93,381.73,59.959,1485270004,"274151322000094","219011344069620",35.82,7.70,0,336.04,388.34,6.9,4.8,0.035,720044.8,720044.8,22504,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270014,1533936.00
01/24/2017 10:00,2,0.406,ACTIVE,213.06,342.35,59.970,1485270004,"201051344000579","219011344069620",29.74,6.30,0,335.44,347.16,12.3,9.9,0.053,623187.7,623187.7,22142,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270015,1533937.00
01/24/2017 10:00,2,0.416,ACTIVE,211.70,339.65,59.981,1485270004,"201051344000890","219011344069620",29.22,6.70,0,332.13,345.06,12.4,10.0,0.057,611100.8,611100.8,22268,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270016,1533938.00
01/24/2017 10:00,2,0.404,ACTIVE,211.93,340.85,59.949,1485270004,"201051344000438","219011344069620",29.88,6.30,0,332.73,345.66,12.2,9.9,0.057,612152.7,612152.7,22279,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270017,1533939.00
01/24/2017 10:00,2,0.445,ACTIVE,212.38,340.55,59.933,1485270004,"201051344000417","219011344069620",19.64,6.30,0,333.63,344.15,8.9,6.7,0.035,595785.7,595785.7,22396,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270018,1533940.00
01/24/2017 10:00,2,0.297,ACTIVE,211.70,341.45,59.959,1485270004,"274151322000083","219011344069620",28.98,8.50,0,335.74,344.76,8.8,6.5,0.044,865746.2,865746.2,21809,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270019,1533941.00
01/24/2017 10:00,2,0.316,ACTIVE,212.61,341.45,59.954,1485270004,"274151322000076","219011344069620",28.75,8.50,0,336.64,345.36,9.2,7.0,0.057,923104.1,923104.1,21918,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270020,1533942.00
01/24/2017 10:00,2,0.387,ACTIVE,213.06,342.05,59.965,1485270004,"201051344000868","219011344069620",29.28,5.50,0,334.84,346.86,11.5,9.1,0.053,606238.7,606238.7,22235,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270020,1533943.00
01/24/2017 10:00,2,0.303,ACTIVE,212.16,340.55,59.917,1485270004,"274151322000095","219011344069620",28.59,7.70,0,335.44,344.15,8.8,6.6,0.049,914045.1,914045.1,21985,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270021,1533944.00
01/24/2017 10:00,2,0.363,ACTIVE,213.29,343.85,59.970,1485270004,"201051344000988","219011344069620",19.42,6.00,0,334.54,347.16,7.2,5.0,0.040,568307.6,568307.6,22271,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270022,1533945.00
01/24/2017 10:00,2,0.387,ACTIVE,211.93,340.25,59.970,1485270004,"201051344001025","219011344069620",30.22,6.00,0,333.03,345.36,11.9,9.6,0.057,612359.7,612359.7,22297,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270023,1533946.00
01/24/2017 10:00,2,0.400,ACTIVE,213.29,342.05,59.965,1485270004,"201051344000458","219011344069620",29.42,7.00,0,336.04,346.56,12.0,9.6,0.057,616294.7,616294.7,22009,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270024,1533947.00
01/24/2017 10:00,2,0.385,ACTIVE,213.74,344.15,59.959,1485270004,"201051344000853","219011344069620",29.48,6.00,0,336.94,348.06,11.5,9.2,0.062,614945.6,614945.6,21941,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270025,1533948.00
01/24/2017 10:00,2,0.389,ACTIVE,212.16,341.75,59.954,1485270004,"201051344000685","219011344069620",29.64,6.30,0,333.03,345.96,11.7,9.4,0.057,611432.3,611432.3,22198,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270026,1533949.00
01/24/2017 10:00,2,0.389,ACTIVE,212.16,341.45,59.965,1485270004,"201051344000917","219011344069620",29.58,7.00,0,331.83,346.26,11.7,9.4,0.062,608398.4,608398.4,22211,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270027,1533950.00
01/24/2017 10:00,2,0.377,ACTIVE,211.93,340.85,59.954,1485270004,"201051344001145","219011344069620",29.88,6.00,0,333.63,346.26,11.4,9.1,0.057,614388.0,614388.0,22073,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270028,1533951.00
01/24/2017 10:00,2,0.398,ACTIVE,211.93,340.85,59.970,1485270004,"201051344000651","219011344069620",29.94,5.00,0,333.93,345.66,12.1,9.8,0.057,606984.9,606984.9,22243,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270029,1533952.00
01/24/2017 10:00,2,0.295,ACTIVE,211.48,339.65,59.954,1485270004,"274151322000088","219011344069620",27.67,8.50,0,334.54,344.15,8.3,6.1,0.040,831050.0,831050.0,21925,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270029,1533953.00
01/24/2017 10:00,2,0.217,ACTIVE,212.61,380.52,59.949,1485270004,"274151322000068","219011344069620",35.86,9.30,0,336.94,406.67,8.0,5.7,0.022,721129.1,721129.1,22400,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270030,1533954.00
01/24/2017 10:00,2,0.400,ACTIVE,211.70,339.65,59.954,1485270004,"201051344001135","219011344069620",29.50,6.00,0,332.43,345.66,12.0,9.7,0.062,602596.4,602596.4,22290,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270031,1533955.00
01/24/2017 10:00,2,0.400,ACTIVE,212.83,342.35,59.959,1485270004,"201051344000594","219011344069620",29.56,6.70,0,334.24,346.86,12.0,9.7,0.062,618699.4,618699.4,22181,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270032,1533956.00
01/24/2017 10:00,2,0.404,ACTIVE,211.93,340.55,59.959,1485270004,"201051344001203","219011344069620",29.28,6.30,0,333.63,346.86,12.0,9.7,0.062,610947.6,610947.6,22292,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270033,1533957.00
01/24/2017 10:00,2,0.307,ACTIVE,211.93,340.85,59.954,1485270004,"274151322000054","219011344069620",27.79,9.30,0,334.84,344.15,8.7,6.4,0.053,847262.6,847262.6,22006,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270034,1533958.00
01/24/2017 10:00,2,0.393,ACTIVE,213.74,341.15,59.922,1485270004,"201051344000867","219011344069620",29.72,6.70,0,334.84,346.86,11.8,9.5,0.057,605095.2,605095.2,22274,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270035,1533959.00
01/24/2017 10:00,2,0.436,ACTIVE,211.93,341.45,59.959,1485270004,"201051344001093","219011344069620",29.74,7.00,0,332.73,345.66,13.2,10.8,0.062,607938.7,607938.7,22212,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270036,1533960.00
01/24/2017 10:00,2,0.336,ACTIVE,213.06,342.65,59.912,1485270004,"201051344000900","219011344069620",28.94,5.50,0,334.54,346.86,9.9,7.7,0.062,624060.1,624060.1,21862,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270037,1533961.00
01/24/2017 10:00,2,0.406,ACTIVE,213.29,342.35,59.944,1485270004,"201051344000648","219011344069620",29.88,5.50,0,336.04,347.46,12.3,9.9,0.062,613691.3,613691.3,21846,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270038,1533962.00
01/24/2017 10:00,2,0.404,ACTIVE,213.51,342.35,59.928,1485270004,"201051344000569","219011344069620",29.84,6.00,0,334.54,347.46,12.2,9.9,0.062,624391.9,624391.9,21872,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270039,1533963.00
01/24/2017 10:00,2,0.389,ACTIVE,213.29,342.05,59.954,1485270004,"201051344000983","219011344069620",29.84,6.00,0,335.14,346.56,11.8,9.4,0.062,617218.0,617218.0,21999,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270040,1533964.00
01/24/2017 10:00,2,0.377,ACTIVE,213.06,341.75,59.981,1485270004,"201051344001158","219011344069620",30.10,5.50,0,334.84,347.16,11.5,9.2,0.066,605744.1,605744.1,22190,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270040,1533965.00
01/24/2017 10:00,2,0.404,ACTIVE,213.74,343.55,59.965,1485270004,"201051344000576","219011344069620",29.80,6.00,0,336.34,348.66,12.2,9.9,0.057,616346.9,616346.9,21896,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270041,1533966.00
01/24/2017 10:00,2,0.326,ACTIVE,211.93,341.75,59.933,1485270004,"274151322000087","219011344069620",27.97,9.30,0,335.44,344.76,9.3,7.1,0.049,819285.1,819285.1,22210,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270042,1533967.00
01/24/2017 10:15,2,0.393,ACTIVE,213.74,343.85,59.965,1485270903,"201051344000645","219011344069620",28.94,6.70,0,336.34,351.07,11.6,9.2,0.057,615659.5,615659.5,21870,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270904,1533968.00
01/24/2017 10:15,2,0.305,ACTIVE,212.16,341.15,59.965,1485270903,"274151322000085","219011344069620",28.45,9.00,0,336.94,345.96,8.8,6.6,0.044,845890.0,845890.0,22015,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270905,1533969.00
01/24/2017 10:15,2,0.395,ACTIVE,213.96,345.06,59.954,1485270903,"201051344000633","219011344069620",29.98,6.30,0,335.14,351.97,12.1,9.7,0.062,604905.7,604905.7,22250,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270906,1533970.00
01/24/2017 10:15,2,0.408,ACTIVE,213.51,343.55,59.975,1485270903,"201051344000469","219011344069620",29.48,5.00,0,334.24,350.47,12.3,9.9,0.062,607737.5,607737.5,22222,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270907,1533971.00
01/24/2017 10:15,2,0.398,ACTIVE,211.93,341.15,59.959,1485270903,"201051344000646","219011344069620",29.92,6.70,0,333.63,348.06,12.1,9.7,0.062,603623.6,603623.6,22208,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270908,1533972.00
01/24/2017 10:15,2,0.342,ACTIVE,211.70,341.15,59.996,1485270903,"274151322000052","219011344069620",28.13,9.30,0,336.34,346.56,9.8,7.5,0.049,874166.7,874166.7,21772,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270909,1533973.00
01/24/2017 10:15,2,0.414,ACTIVE,212.16,341.15,60.018,1485270903,"201051344000585","219011344069620",29.42,7.00,0,333.03,347.76,12.4,10.0,0.062,614208.2,614208.2,22268,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270910,1533974.00
01/24/2017 10:15,2,0.393,ACTIVE,211.93,339.95,59.959,1485270903,"201051344001230","219011344069620",29.34,6.70,0,333.63,346.56,11.7,9.4,0.057,606944.3,606944.3,22131,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270911,1533975.00
01/24/2017 10:15,2,0.410,ACTIVE,212.61,341.15,59.970,1485270903,"201051344000582","219011344069620",29.56,6.00,0,334.54,348.06,12.3,10.0,0.062,598904.4,598904.4,22242,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270912,1533976.00
01/24/2017 10:15,2,0.438,ACTIVE,211.70,338.44,59.981,1485270903,"201051344000955","219011344069620",28.75,7.00,0,333.03,347.16,12.8,10.4,0.062,614127.2,614127.2,22200,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270913,1533977.00
01/24/2017 10:15,2,0.199,ACTIVE,212.16,400.66,59.975,1485270903,"274151322000094","219011344069620",37.75,9.30,0,338.14,425.31,7.7,5.5,0.040,720046.3,720046.3,22505,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270914,1533978.00
01/24/2017 10:15,2,0.412,ACTIVE,213.51,342.35,59.965,1485270903,"201051344000579","219011344069620",30.45,7.00,0,336.94,351.37,12.7,10.4,0.057,623190.4,623190.4,22143,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270915,1533979.00
01/24/2017 10:15,2,0.432,ACTIVE,211.93,340.85,59.944,1485270903,"201051344000890","219011344069620",29.56,7.00,0,333.63,348.06,12.9,10.6,0.062,611103.5,611103.5,22269,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270916,1533980.00
01/24/2017 10:15,2,0.416,ACTIVE,211.93,340.85,59.970,1485270903,"201051344000438","219011344069620",30.02,6.70,0,334.24,348.06,12.7,10.3,0.062,612155.4,612155.4,22280,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270917,1533981.00
01/24/2017 10:15,2,0.445,ACTIVE,212.38,340.55,60.002,1485270903,"201051344000417","219011344069620",19.88,6.70,0,334.24,346.56,9.0,6.7,0.035,595787.4,595787.4,22397,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270917,1533982.00
01/24/2017 10:15,2,0.322,ACTIVE,211.93,342.05,59.965,1485270903,"274151322000083","219011344069620",28.21,9.30,0,336.64,346.56,9.2,6.9,0.044,865748.1,865748.1,21810,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270918,1533983.00
