ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 10:15,2,0.318,ACTIVE,212.61,343.25,59.975,1485270903,"274151322000076","219011344069620",30.02,9.30,0,337.84,346.86,9.7,7.4,0.062,923106.1,923106.1,21919,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270919,1533984.00
01/24/2017 10:15,2,0.393,ACTIVE,213.29,343.25,59.981,1485270903,"201051344000868","219011344069620",29.54,6.00,0,336.34,350.17,11.8,9.4,0.057,606241.2,606241.2,22236,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270920,1533985.00
01/24/2017 10:15,2,0.318,ACTIVE,211.70,341.45,59.949,1485270903,"274151322000095","219011344069620",28.55,8.50,0,336.64,345.96,9.2,7.0,0.049,914047.0,914047.0,21986,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270921,1533986.00
01/24/2017 10:15,2,0.371,ACTIVE,213.06,343.55,59.975,1485270903,"201051344000988","219011344069620",19.60,6.00,0,335.74,348.96,7.3,5.2,0.040,568309.0,568309.0,22272,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270922,1533987.00
01/24/2017 10:15,2,0.404,ACTIVE,211.70,339.65,59.975,1485270903,"201051344001025","219011344069620",29.80,6.30,0,334.84,347.46,12.3,9.9,0.066,612362.3,612362.3,22298,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270923,1533988.00
01/24/2017 10:15,2,0.404,ACTIVE,213.51,343.25,59.970,1485270903,"201051344000458","219011344069620",29.44,7.30,0,335.74,349.56,12.1,9.7,0.062,616297.2,616297.2,22010,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270924,1533989.00
01/24/2017 10:15,2,0.377,ACTIVE,213.96,345.06,59.981,1485270903,"201051344000853","219011344069620",30.42,6.00,0,337.54,350.77,11.6,9.3,0.062,614948.1,614948.1,21942,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270925,1533990.00
01/24/2017 10:15,2,0.408,ACTIVE,212.61,342.35,59.986,1485270903,"201051344000685","219011344069620",28.11,6.70,0,334.24,348.66,11.6,9.3,0.066,611434.9,611434.9,22199,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270926,1533991.00
01/24/2017 10:15,2,0.395,ACTIVE,212.16,341.45,59.981,1485270903,"201051344000917","219011344069620",29.66,7.30,0,333.93,348.36,11.9,9.5,0.057,608400.9,608400.9,22212,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270926,1533992.00
01/24/2017 10:15,2,0.395,ACTIVE,212.16,341.15,59.949,1485270903,"201051344001145","219011344069620",28.84,6.30,0,334.84,348.06,11.6,9.2,0.062,614390.4,614390.4,22074,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270927,1533993.00
01/24/2017 10:15,2,0.412,ACTIVE,212.16,341.45,59.975,1485270903,"201051344000651","219011344069620",28.88,5.50,0,335.14,347.76,12.1,9.8,0.066,606987.5,606987.5,22244,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270928,1533994.00
01/24/2017 10:15,2,0.301,ACTIVE,211.48,341.45,59.959,1485270903,"274151322000088","219011344069620",27.73,9.00,0,336.04,345.96,8.5,6.2,0.044,831051.6,831051.6,21926,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270929,1533995.00
01/24/2017 10:15,2,0.213,ACTIVE,212.61,409.68,59.975,1485270903,"274151322000068","219011344069620",38.66,11.00,0,339.34,432.22,8.4,6.2,0.035,721130.7,721130.7,22401,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270930,1533996.00
01/24/2017 10:15,2,0.395,ACTIVE,211.93,339.95,59.959,1485270903,"201051344001135","219011344069620",29.76,6.70,0,333.93,347.16,12.0,9.6,0.062,602599.0,602599.0,22291,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270931,1533997.00
01/24/2017 10:15,2,0.395,ACTIVE,213.06,342.95,59.981,1485270903,"201051344000594","219011344069620",30.06,7.00,0,335.14,350.17,12.1,9.7,0.057,618701.9,618701.9,22182,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270932,1533998.00
01/24/2017 10:15,2,0.406,ACTIVE,212.38,341.15,59.970,1485270903,"201051344001203","219011344069620",28.47,6.30,0,334.24,348.96,11.7,9.4,0.062,610950.2,610950.2,22293,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270933,1533999.00
01/24/2017 10:15,2,0.309,ACTIVE,211.93,340.55,59.970,1485270903,"274151322000054","219011344069620",27.87,9.70,0,336.34,345.66,8.7,6.5,0.044,847264.3,847264.3,22007,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270934,1534000.00
01/24/2017 10:15,2,0.387,ACTIVE,213.51,342.35,59.959,1485270903,"201051344000867","219011344069620",29.70,7.00,0,335.74,348.96,11.7,9.4,0.057,605097.7,605097.7,22275,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270935,1534001.00
01/24/2017 10:15,2,0.434,ACTIVE,211.70,341.45,59.959,1485270903,"201051344001093","219011344069620",29.52,7.00,0,334.54,349.26,13.0,10.6,0.057,607941.5,607941.5,22213,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270936,1534002.00
01/24/2017 10:15,2,0.322,ACTIVE,213.29,342.95,59.949,1485270903,"201051344000900","219011344069620",29.78,6.00,0,335.44,348.96,9.8,7.5,0.062,624062.1,624062.1,21863,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270937,1534003.00
01/24/2017 10:15,2,0.398,ACTIVE,213.74,343.85,59.965,1485270903,"201051344000648","219011344069620",29.78,5.50,0,336.34,349.86,12.1,9.7,0.062,613693.9,613693.9,21847,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270938,1534004.00
01/24/2017 10:15,2,0.396,ACTIVE,213.51,343.25,59.970,1485270903,"201051344000569","219011344069620",29.62,6.30,0,336.34,349.86,11.9,9.6,0.057,624394.5,624394.5,21873,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270939,1534005.00
01/24/2017 10:15,2,0.379,ACTIVE,213.29,342.05,59.970,1485270903,"201051344000983","219011344069620",29.88,6.30,0,335.14,349.26,11.5,9.2,0.062,617220.4,617220.4,22000,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270940,1534006.00
01/24/2017 10:15,2,0.365,ACTIVE,213.51,342.95,59.975,1485270903,"201051344001158","219011344069620",29.92,6.00,0,334.84,349.26,11.1,8.8,0.062,605746.5,605746.5,22191,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270941,1534007.00
01/24/2017 10:15,2,0.404,ACTIVE,213.96,344.15,59.965,1485270903,"201051344000576","219011344069620",28.75,6.00,0,336.94,350.47,11.8,9.5,0.057,616349.4,616349.4,21897,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270942,1534008.00
01/24/2017 10:15,2,0.322,ACTIVE,211.93,342.05,59.970,1485270903,"274151322000087","219011344069620",27.65,10.00,0,336.64,345.96,9.0,6.8,0.040,819287.0,819287.0,22211,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485270943,1534009.00
01/24/2017 10:30,2,0.381,ACTIVE,213.51,343.25,60.007,1485271803,"201051344000645","219011344069620",28.71,6.70,0,337.54,349.56,11.1,8.8,0.057,615661.9,615661.9,21871,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271804,1534010.00
01/24/2017 10:30,2,0.287,ACTIVE,212.16,340.85,60.002,1485271803,"274151322000085","219011344069620",28.78,9.30,0,336.94,345.66,8.4,6.2,0.040,845891.7,845891.7,22016,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271805,1534011.00
01/24/2017 10:30,2,0.395,ACTIVE,213.51,344.45,59.975,1485271803,"201051344000633","219011344069620",28.49,6.70,0,336.64,351.37,11.4,9.1,0.053,604908.2,604908.2,22251,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271806,1534012.00
01/24/2017 10:30,2,0.400,ACTIVE,213.06,342.95,59.981,1485271803,"201051344000469","219011344069620",29.18,5.50,0,335.14,350.47,11.9,9.5,0.057,607740.0,607740.0,22223,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271807,1534013.00
01/24/2017 10:30,2,0.389,ACTIVE,211.93,340.85,59.970,1485271803,"201051344000646","219011344069620",29.42,7.00,0,333.33,348.36,11.6,9.3,0.057,603626.1,603626.1,22209,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271808,1534014.00
01/24/2017 10:30,2,0.312,ACTIVE,212.16,341.75,59.965,1485271803,"274151322000052","219011344069620",29.40,9.70,0,335.74,346.26,9.3,7.1,0.040,874168.7,874168.7,21773,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271809,1534015.00
01/24/2017 10:30,2,0.400,ACTIVE,212.16,340.85,59.981,1485271803,"201051344000585","219011344069620",29.36,7.00,0,334.24,346.86,11.9,9.6,0.062,614210.7,614210.7,22269,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271810,1534016.00
01/24/2017 10:30,2,0.383,ACTIVE,211.93,340.55,59.970,1485271803,"201051344001230","219011344069620",28.41,6.70,0,333.93,345.96,11.1,8.8,0.062,606946.6,606946.6,22132,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271811,1534017.00
01/24/2017 10:30,2,0.391,ACTIVE,212.83,341.75,59.938,1485271803,"201051344000582","219011344069620",29.50,6.30,0,334.84,347.46,11.7,9.4,0.062,598906.9,598906.9,22243,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271812,1534018.00
01/24/2017 10:30,2,0.412,ACTIVE,211.48,339.65,59.975,1485271803,"201051344000955","219011344069620",29.54,7.00,0,331.83,345.96,12.4,10.0,0.062,614129.9,614129.9,22201,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271813,1534019.00
01/24/2017 10:30,2,0.189,ACTIVE,212.16,389.84,59.959,1485271803,"274151322000094","219011344069620",36.72,10.00,0,338.14,420.20,7.1,4.9,0.031,720047.7,720047.7,22506,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271813,1534020.00
01/24/2017 10:30,2,0.404,ACTIVE,213.29,342.95,59.965,1485271803,"201051344000579","219011344069620",29.56,7.00,0,336.94,348.96,12.2,9.8,0.057,623193.0,623193.0,22144,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271814,1534021.00
01/24/2017 10:30,2,0.408,ACTIVE,211.93,339.95,59.986,1485271803,"201051344000890","219011344069620",29.88,7.30,0,333.33,347.76,12.4,10.0,0.062,611106.2,611106.2,22270,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271815,1534022.00
01/24/2017 10:30,2,0.404,ACTIVE,211.93,340.25,59.944,1485271803,"201051344000438","219011344069620",29.60,7.00,0,335.44,348.36,12.2,9.8,0.057,612158.0,612158.0,22281,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271816,1534023.00
01/24/2017 10:30,2,0.445,ACTIVE,212.16,339.95,59.965,1485271803,"201051344000417","219011344069620",19.56,7.00,0,333.63,345.36,8.8,6.6,0.031,595789.1,595789.1,22398,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271817,1534024.00
01/24/2017 10:30,2,0.293,ACTIVE,212.38,342.05,59.991,1485271803,"274151322000083","219011344069620",29.12,9.70,0,336.64,345.96,8.7,6.4,0.044,865749.8,865749.8,21811,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271818,1534025.00
01/24/2017 10:30,2,0.309,ACTIVE,212.83,341.75,59.959,1485271803,"274151322000076","219011344069620",29.16,9.70,0,337.84,346.26,9.1,6.9,0.053,923108.0,923108.0,21920,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271819,1534026.00
01/24/2017 10:30,2,0.383,ACTIVE,213.06,342.35,59.981,1485271803,"201051344000868","219011344069620",29.24,6.00,0,336.04,349.56,11.4,9.1,0.053,606243.5,606243.5,22237,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271820,1534027.00
01/24/2017 10:30,2,0.299,ACTIVE,211.93,340.55,59.954,1485271803,"274151322000095","219011344069620",28.71,9.30,0,336.64,345.06,8.7,6.5,0.049,914048.7,914048.7,21987,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271821,1534028.00
01/24/2017 10:30,2,0.363,ACTIVE,213.06,342.95,59.970,1485271803,"201051344000988","219011344069620",19.04,6.30,0,335.74,349.56,7.0,4.9,0.044,568310.3,568310.3,22273,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271822,1534029.00
01/24/2017 10:30,2,0.385,ACTIVE,211.70,339.04,59.959,1485271803,"201051344001025","219011344069620",30.02,6.70,0,334.54,348.06,11.7,9.4,0.062,612364.8,612364.8,22299,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271823,1534030.00
01/24/2017 10:30,2,0.395,ACTIVE,213.29,342.35,59.954,1485271803,"201051344000458","219011344069620",29.42,7.30,0,336.34,349.26,11.8,9.5,0.057,616299.7,616299.7,22011,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271823,1534031.00
01/24/2017 10:30,2,0.383,ACTIVE,213.51,343.55,59.954,1485271803,"201051344000853","219011344069620",29.20,6.30,0,338.14,350.77,11.3,9.0,0.057,614950.4,614950.4,21943,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271824,1534032.00
01/24/2017 10:30,2,0.385,ACTIVE,212.38,341.45,59.954,1485271803,"201051344000685","219011344069620",29.44,6.70,0,334.84,348.36,11.5,9.2,0.057,611437.3,611437.3,22200,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271825,1534033.00
01/24/2017 10:30,2,0.395,ACTIVE,212.16,340.55,59.970,1485271803,"201051344000917","219011344069620",28.09,7.30,0,333.63,347.76,11.2,8.9,0.049,608403.3,608403.3,22213,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271826,1534034.00
01/24/2017 10:30,2,0.375,ACTIVE,211.93,340.55,59.965,1485271803,"201051344001145","219011344069620",29.46,6.30,0,335.14,348.06,11.3,8.9,0.057,614392.8,614392.8,22075,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271827,1534035.00
01/24/2017 10:30,2,0.393,ACTIVE,212.16,341.15,59.965,1485271803,"201051344000651","219011344069620",29.56,6.00,0,335.14,347.46,11.8,9.4,0.062,606990.0,606990.0,22245,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271828,1534036.00
01/24/2017 10:30,2,0.283,ACTIVE,211.48,339.95,59.959,1485271803,"274151322000088","219011344069620",27.71,9.70,0,336.04,345.06,8.0,5.8,0.040,831053.2,831053.2,21927,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271829,1534037.00
01/24/2017 10:30,2,0.205,ACTIVE,212.38,399.76,59.949,1485271803,"274151322000068","219011344069620",37.75,11.70,0,338.74,426.21,7.9,5.7,0.027,721132.3,721132.3,22402,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271830,1534038.00
01/24/2017 10:30,2,0.385,ACTIVE,211.48,338.74,59.965,1485271803,"201051344001135","219011344069620",29.66,6.70,0,334.24,346.56,11.6,9.3,0.057,602601.4,602601.4,22292,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271831,1534039.00
01/24/2017 10:30,2,0.393,ACTIVE,212.61,342.35,59.954,1485271803,"201051344000594","219011344069620",29.36,7.00,0,335.74,349.86,11.7,9.4,0.062,618704.4,618704.4,22183,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271832,1534040.00
01/24/2017 10:30,2,0.387,ACTIVE,211.93,339.95,59.959,1485271803,"201051344001203","219011344069620",29.34,6.70,0,335.14,348.36,11.6,9.2,0.062,610952.6,610952.6,22294,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271833,1534041.00
01/24/2017 10:30,2,0.299,ACTIVE,211.93,339.95,59.954,1485271803,"274151322000054","219011344069620",27.87,10.00,0,336.04,345.36,8.4,6.2,0.040,847266.0,847266.0,22008,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271834,1534042.00
01/24/2017 10:30,2,0.377,ACTIVE,213.29,341.75,59.933,1485271803,"201051344000867","219011344069620",29.72,7.00,0,335.74,350.17,11.4,9.1,0.057,605100.1,605100.1,22276,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271834,1534043.00
01/24/2017 10:30,2,0.422,ACTIVE,211.93,340.55,59.959,1485271803,"201051344001093","219011344069620",29.60,7.30,0,334.54,348.66,12.7,10.3,0.053,607944.3,607944.3,22214,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271835,1534044.00
01/24/2017 10:30,2,0.324,ACTIVE,212.83,342.35,59.954,1485271803,"201051344000900","219011344069620",29.04,6.00,0,336.04,349.56,9.6,7.3,0.057,624064.1,624064.1,21864,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271836,1534045.00
01/24/2017 10:30,2,0.385,ACTIVE,213.06,342.05,59.954,1485271803,"201051344000648","219011344069620",29.96,5.50,0,337.24,349.56,11.8,9.4,0.057,613696.4,613696.4,21848,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271837,1534046.00
01/24/2017 10:30,2,0.387,ACTIVE,213.29,342.35,59.949,1485271803,"201051344000569","219011344069620",29.46,6.30,0,337.24,349.26,11.6,9.3,0.062,624396.9,624396.9,21874,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271838,1534047.00
01/24/2017 10:30,2,0.367,ACTIVE,212.83,341.45,59.991,1485271803,"201051344000983","219011344069620",29.98,6.30,0,335.44,348.36,11.2,8.9,0.057,617222.8,617222.8,22001,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271839,1534048.00
01/24/2017 10:30,2,0.359,ACTIVE,213.06,342.65,59.949,1485271803,"201051344001158","219011344069620",29.90,6.00,0,335.44,349.26,10.9,8.6,0.057,605748.8,605748.8,22192,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271840,1534049.00
01/24/2017 10:30,2,0.377,ACTIVE,213.51,343.55,59.933,1485271803,"201051344000576","219011344069620",30.14,6.00,0,336.34,350.47,11.6,9.2,0.053,616351.8,616351.8,21898,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271841,1534050.00
01/24/2017 10:30,2,0.307,ACTIVE,211.70,340.25,59.949,1485271803,"274151322000087","219011344069620",27.81,10.70,0,336.34,345.66,8.7,6.4,0.035,819288.7,819288.7,22212,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485271842,1534051.00
01/24/2017 10:45,2,0.578,ACTIVE,213.06,344.45,60.002,1485272703,"201051344000645","219011344069620",29.94,6.70,0,337.24,351.67,17.5,15.0,0.115,615664.6,615664.6,21872,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272704,1534052.00
01/24/2017 10:45,2,0.492,ACTIVE,211.25,340.85,59.970,1485272703,"274151322000085","219011344069620",29.46,9.70,0,336.64,346.56,14.7,12.2,0.084,845893.8,845893.8,22017,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272705,1534053.00
01/24/2017 10:45,2,0.580,ACTIVE,213.29,346.26,60.002,1485272703,"201051344000633","219011344069620",30.51,6.70,0,336.04,352.87,17.9,15.4,0.115,604911.1,604911.1,22252,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272706,1534054.00
01/24/2017 10:45,2,0.596,ACTIVE,212.83,344.45,59.981,1485272703,"201051344000469","219011344069620",30.16,5.50,0,334.84,351.37,18.2,15.7,0.110,607743.0,607743.0,22224,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272707,1534055.00
01/24/2017 10:45,2,0.580,ACTIVE,211.48,342.05,59.986,1485272703,"201051344000646","219011344069620",30.67,7.00,0,333.93,348.96,18.1,15.5,0.115,603629.0,603629.0,22210,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272708,1534056.00
01/24/2017 10:45,2,0.520,ACTIVE,211.25,343.25,59.970,1485272703,"274151322000052","219011344069620",29.92,10.00,0,335.74,347.46,15.8,13.3,0.080,874171.0,874171.0,21774,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272709,1534057.00
01/24/2017 10:45,2,0.600,ACTIVE,211.70,343.25,59.933,1485272703,"201051344000585","219011344069620",30.42,7.30,0,333.93,349.56,18.5,15.9,0.124,614213.7,614213.7,22270,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272710,1534058.00
01/24/2017 10:45,2,0.562,ACTIVE,211.70,341.15,59.965,1485272703,"201051344001230","219011344069620",31.09,7.00,0,333.03,348.66,17.7,15.2,0.115,606949.5,606949.5,22133,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272711,1534059.00
01/24/2017 10:45,2,0.598,ACTIVE,212.16,342.65,59.981,1485272703,"201051344000582","219011344069620",30.06,6.30,0,334.84,349.56,18.2,15.7,0.115,598909.8,598909.8,22244,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272712,1534060.00
01/24/2017 10:45,2,0.613,ACTIVE,211.03,342.05,59.954,1485272703,"201051344000955","219011344069620",30.20,7.30,0,333.33,348.36,18.8,16.2,0.124,614133.0,614133.0,22202,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272713,1534061.00
01/24/2017 10:45,2,0.326,ACTIVE,211.25,419.60,59.975,1485272703,"274151322000094","219011344069620",39.66,10.70,0,337.84,433.42,13.1,10.7,0.075,720049.4,720049.4,22507,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272714,1534062.00
01/24/2017 10:45,2,0.607,ACTIVE,213.06,344.45,59.991,1485272703,"201051344000579","219011344069620",30.20,7.00,0,336.94,351.07,18.6,16.0,0.119,623196.0,623196.0,22145,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272715,1534063.00
01/24/2017 10:45,2,0.605,ACTIVE,211.48,341.15,60.018,1485272703,"201051344000890","219011344069620",30.93,7.30,0,332.73,349.86,19.0,16.4,0.115,611109.3,611109.3,22271,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272715,1534064.00
01/24/2017 10:45,2,0.598,ACTIVE,211.70,342.35,59.975,1485272703,"201051344000438","219011344069620",30.83,7.00,0,334.24,351.97,18.7,16.1,0.115,612161.1,612161.1,22282,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272716,1534065.00
01/24/2017 10:45,2,0.629,ACTIVE,211.93,341.15,59.996,1485272703,"201051344000417","219011344069620",19.84,7.00,0,333.03,346.26,12.7,10.3,0.075,595791.1,595791.1,22399,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272717,1534066.00
01/24/2017 10:45,2,0.502,ACTIVE,211.48,340.85,59.981,1485272703,"274151322000083","219011344069620",29.82,10.00,0,336.04,347.46,15.2,12.7,0.093,865752.1,865752.1,21812,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272718,1534067.00
01/24/2017 10:45,2,0.527,ACTIVE,212.16,342.05,59.996,1485272703,"274151322000076","219011344069620",30.12,10.00,0,336.94,347.76,16.1,13.6,0.097,923110.3,923110.3,21921,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272719,1534068.00
01/24/2017 10:45,2,0.588,ACTIVE,212.61,343.85,59.991,1485272703,"201051344000868","219011344069620",30.18,6.00,0,336.34,352.57,18.0,15.4,0.110,606246.4,606246.4,22238,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272720,1534069.00
01/24/2017 10:45,2,0.516,ACTIVE,211.48,341.15,59.954,1485272703,"274151322000095","219011344069620",29.84,9.30,0,336.04,346.86,15.6,13.1,0.097,914051.0,914051.0,21988,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272721,1534070.00
01/24/2017 10:45,2,0.572,ACTIVE,212.61,344.15,60.002,1485272703,"201051344000988","219011344069620",19.52,6.30,0,334.84,349.56,11.3,9.0,0.075,568311.9,568311.9,22274,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272722,1534071.00
01/24/2017 10:45,2,0.596,ACTIVE,211.48,340.85,59.986,1485272703,"201051344001025","219011344069620",30.61,7.00,0,333.63,349.56,18.5,15.9,0.119,612367.8,612367.8,22300,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272723,1534072.00
01/24/2017 10:45,2,0.596,ACTIVE,212.83,343.85,59.991,1485272703,"201051344000458","219011344069620",30.24,7.30,0,335.74,351.37,18.2,15.7,0.119,616302.7,616302.7,22012,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272723,1534073.00
01/24/2017 10:45,2,0.576,ACTIVE,213.51,345.66,59.975,1485272703,"201051344000853","219011344069620",30.57,6.30,0,337.24,354.67,17.9,15.3,0.115,614953.3,614953.3,21944,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272724,1534074.00
01/24/2017 10:45,2,0.590,ACTIVE,212.16,343.55,59.975,1485272703,"201051344000685","219011344069620",30.12,7.00,0,334.24,349.86,18.1,15.5,0.128,611440.2,611440.2,22201,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272725,1534075.00
01/24/2017 10:45,2,0.590,ACTIVE,211.93,343.25,59.938,1485272703,"201051344000917","219011344069620",30.06,7.70,0,333.63,349.86,18.0,15.5,0.119,608406.2,608406.2,22214,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272726,1534076.00
01/24/2017 10:45,2,0.576,ACTIVE,211.93,342.95,59.986,1485272703,"201051344001145","219011344069620",30.38,6.70,0,334.54,350.47,17.8,15.3,0.115,614395.6,614395.6,22076,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272727,1534077.00
01/24/2017 10:45,2,0.600,ACTIVE,211.93,343.25,59.975,1485272703,"201051344000651","219011344069620",30.38,6.00,0,335.44,349.56,18.5,15.9,0.119,606993.0,606993.0,22246,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272728,1534078.00
01/24/2017 10:45,2,0.484,ACTIVE,211.48,341.15,59.981,1485272703,"274151322000088","219011344069620",29.06,10.00,0,335.14,346.86,14.3,11.8,0.071,831055.2,831055.2,21928,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272729,1534079.00
01/24/2017 10:45,2,0.342,ACTIVE,212.38,422.60,59.981,1485272703,"274151322000068","219011344069620",40.06,12.30,0,338.74,436.73,13.8,11.3,0.071,721134.3,721134.3,22403,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272730,1534080.00
01/24/2017 10:45,2,0.586,ACTIVE,211.48,341.75,59.949,1485272703,"201051344001135","219011344069620",30.49,7.00,0,333.63,348.96,18.2,15.6,0.124,602604.3,602604.3,22293,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272731,1534081.00
01/24/2017 10:45,2,0.596,ACTIVE,212.38,344.45,59.975,1485272703,"201051344000594","219011344069620",30.32,7.30,0,334.84,351.07,18.4,15.8,0.115,618707.4,618707.4,22184,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272732,1534082.00
01/24/2017 10:45,2,0.586,ACTIVE,211.70,341.15,59.975,1485272703,"201051344001203","219011344069620",30.79,7.00,0,333.63,350.77,18.3,15.7,0.128,610955.6,610955.6,22295,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272733,1534083.00
01/24/2017 10:45,2,0.498,ACTIVE,211.25,339.95,59.970,1485272703,"274151322000054","219011344069620",29.56,10.00,0,335.44,347.16,14.9,12.4,0.084,847268.1,847268.1,22009,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272733,1534084.00
01/24/2017 10:45,2,0.574,ACTIVE,213.06,342.95,59.981,1485272703,"201051344000867","219011344069620",30.87,7.30,0,335.44,350.77,18.0,15.4,0.110,605103.0,605103.0,22277,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272734,1534085.00
01/24/2017 10:45,2,0.619,ACTIVE,211.70,343.25,59.970,1485272703,"201051344001093","219011344069620",30.65,7.30,0,333.93,352.57,19.2,16.7,0.115,607947.4,607947.4,22215,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272735,1534086.00
01/24/2017 10:45,2,0.533,ACTIVE,212.61,344.15,59.975,1485272703,"201051344000900","219011344069620",30.12,6.00,0,335.14,351.37,16.4,13.9,0.115,624066.6,624066.6,21865,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272736,1534087.00
01/24/2017 10:45,2,0.605,ACTIVE,212.83,344.15,59.975,1485272703,"201051344000648","219011344069620",29.84,6.00,0,336.04,351.37,18.3,15.7,0.124,613699.4,613699.4,21849,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272737,1534088.00
01/24/2017 10:45,2,0.594,ACTIVE,212.83,345.36,59.970,1485272703,"201051344000569","219011344069620",30.49,6.70,0,335.74,351.97,18.4,15.8,0.119,624399.9,624399.9,21875,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272738,1534089.00
01/24/2017 10:45,2,0.568,ACTIVE,212.83,344.45,59.970,1485272703,"201051344000983","219011344069620",30.75,6.70,0,335.44,351.07,17.8,15.2,0.119,617225.7,617225.7,22002,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272739,1534090.00
01/24/2017 10:45,2,0.568,ACTIVE,212.83,344.45,59.975,1485272703,"201051344001158","219011344069620",30.36,6.30,0,336.04,351.67,17.5,15.0,0.124,605751.6,605751.6,22193,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272740,1534091.00
01/24/2017 10:45,2,0.594,ACTIVE,213.29,345.96,59.965,1485272703,"201051344000576","219011344069620",30.51,6.30,0,336.94,353.47,18.4,15.8,0.115,616354.8,616354.8,21899,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272741,1534092.00
01/24/2017 10:45,2,0.514,ACTIVE,211.48,340.85,59.959,1485272703,"274151322000087","219011344069620",29.08,11.00,0,336.04,347.16,15.1,12.7,0.084,819291.0,819291.0,22213,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485272742,1534093.00
01/24/2017 11:00,2,0.775,ACTIVE,213.51,346.86,59.996,1485273603,"201051344000645","219011344069620",30.67,7.00,0,336.34,358.58,24.1,21.4,0.168,615669.3,615669.3,21873,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273604,1534094.00
01/24/2017 11:00,2,0.688,ACTIVE,211.48,342.65,60.002,1485273603,"274151322000085","219011344069620",29.90,10.00,0,333.93,351.07,20.9,18.2,0.128,845897.7,845897.7,22018,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273605,1534095.00
01/24/2017 11:00,2,0.779,ACTIVE,213.51,348.36,60.002,1485273603,"201051344000633","219011344069620",30.65,7.00,0,336.04,359.18,24.2,21.4,0.177,604915.7,604915.7,22253,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273606,1534096.00
01/24/2017 11:00,2,0.783,ACTIVE,213.29,346.86,60.002,1485273603,"201051344000469","219011344069620",30.87,6.00,0,335.74,356.48,24.5,21.8,0.181,607747.8,607747.8,22225,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273607,1534097.00
01/24/2017 11:00,2,0.791,ACTIVE,211.25,345.06,60.002,1485273603,"201051344000646","219011344069620",30.71,7.70,0,333.33,355.28,24.6,21.9,0.181,603633.8,603633.8,22211,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273608,1534098.00
01/24/2017 11:00,2,0.719,ACTIVE,211.03,342.95,60.002,1485273603,"274151322000052","219011344069620",30.00,10.70,0,333.33,351.67,21.9,19.2,0.137,874175.2,874175.2,21775,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273609,1534099.00
01/24/2017 11:00,2,0.814,ACTIVE,211.70,345.06,60.023,1485273603,"201051344000585","219011344069620",30.67,7.70,0,333.33,354.97,25.4,22.6,0.181,614218.6,614218.6,22271,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273610,1534100.00
01/24/2017 11:00,2,0.781,ACTIVE,211.48,343.25,60.018,1485273603,"201051344001230","219011344069620",30.57,7.70,0,333.03,353.77,24.2,21.4,0.181,606954.2,606954.2,22134,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273611,1534101.00
01/24/2017 11:00,2,0.799,ACTIVE,212.16,345.36,59.996,1485273603,"201051344000582","219011344069620",30.63,6.70,0,334.24,355.28,24.9,22.1,0.172,598914.6,598914.6,22245,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273612,1534102.00
01/24/2017 11:00,2,0.814,ACTIVE,211.25,344.15,60.034,1485273603,"201051344000955","219011344069620",30.87,7.70,0,332.73,353.77,25.5,22.7,0.186,614137.9,614137.9,22203,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273612,1534103.00
01/24/2017 11:00,2,0.459,ACTIVE,211.25,428.31,60.002,1485273603,"274151322000094","219011344069620",40.30,11.70,0,336.64,449.95,18.8,16.2,0.115,720052.9,720052.9,22508,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273613,1534104.00
01/24/2017 11:00,2,0.801,ACTIVE,213.06,345.96,60.002,1485273603,"201051344000579","219011344069620",31.03,7.70,0,336.64,357.08,25.2,22.4,0.177,623200.9,623200.9,22146,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273614,1534105.00
01/24/2017 11:00,2,0.838,ACTIVE,211.48,343.85,60.018,1485273603,"201051344000890","219011344069620",30.49,8.00,0,333.33,354.67,25.9,23.1,0.181,611114.4,611114.4,22272,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273615,1534106.00
01/24/2017 11:00,2,0.805,ACTIVE,211.48,344.45,60.028,1485273603,"201051344000438","219011344069620",31.31,7.30,0,333.93,356.18,25.5,22.7,0.181,612166.0,612166.0,22283,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273616,1534107.00
01/24/2017 11:00,2,0.848,ACTIVE,211.48,342.65,60.018,1485273603,"201051344000417","219011344069620",19.80,7.70,0,333.63,349.86,17.0,14.5,0.115,595794.2,595794.2,22400,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273617,1534108.00
01/24/2017 11:00,2,0.719,ACTIVE,211.25,344.15,59.965,1485273603,"274151322000083","219011344069620",29.36,10.30,0,334.54,351.37,21.4,18.8,0.141,865756.1,865756.1,21813,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273618,1534109.00
01/24/2017 11:00,2,0.744,ACTIVE,211.93,342.05,60.007,1485273603,"274151322000076","219011344069620",30.69,10.70,0,334.84,352.57,23.1,20.4,0.155,923114.7,923114.7,21922,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273619,1534110.00
01/24/2017 11:00,2,0.797,ACTIVE,212.83,346.86,60.039,1485273603,"201051344000868","219011344069620",30.34,6.30,0,335.44,356.48,24.5,21.7,0.172,606251.1,606251.1,22239,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273620,1534111.00
01/24/2017 11:00,2,0.746,ACTIVE,210.80,345.96,60.002,1485273603,"274151322000095","219011344069620",30.14,10.00,0,333.33,351.37,22.8,20.1,0.146,914055.3,914055.3,21989,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273621,1534112.00
01/24/2017 11:00,2,0.785,ACTIVE,212.83,345.36,60.023,1485273603,"201051344000988","219011344069620",19.78,6.70,0,335.44,353.47,15.8,13.3,0.115,568314.7,568314.7,22275,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273622,1534113.00
01/24/2017 11:00,2,0.816,ACTIVE,211.48,342.95,60.002,1485273603,"201051344001025","219011344069620",30.97,7.00,0,333.03,354.97,25.7,22.8,0.181,612372.6,612372.6,22301,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273623,1534114.00
01/24/2017 11:00,2,0.797,ACTIVE,212.83,345.96,59.996,1485273603,"201051344000458","219011344069620",30.53,7.70,0,336.04,356.18,24.7,21.9,0.177,616307.4,616307.4,22013,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273624,1534115.00
01/24/2017 11:00,2,0.787,ACTIVE,213.51,347.46,59.986,1485273603,"201051344000853","219011344069620",30.65,6.70,0,338.14,358.58,24.5,21.7,0.177,614958.0,614958.0,21945,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273625,1534116.00
01/24/2017 11:00,2,0.789,ACTIVE,211.93,345.06,60.002,1485273603,"201051344000685","219011344069620",31.17,7.30,0,333.63,355.28,24.9,22.2,0.186,611445.0,611445.0,22202,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273625,1534117.00
01/24/2017 11:00,2,0.789,ACTIVE,211.48,344.45,59.986,1485273603,"201051344000917","219011344069620",31.09,8.00,0,333.63,355.28,24.9,22.1,0.177,608410.9,608410.9,22215,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273626,1534118.00
01/24/2017 11:00,2,0.793,ACTIVE,211.93,344.76,59.996,1485273603,"201051344001145","219011344069620",30.83,7.00,0,335.44,355.88,24.8,22.0,0.181,614400.3,614400.3,22077,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273627,1534119.00
01/24/2017 11:00,2,0.816,ACTIVE,211.93,345.66,60.034,1485273603,"201051344000651","219011344069620",30.77,6.30,0,334.84,354.97,25.4,22.6,0.186,606997.9,606997.9,22247,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273628,1534120.00
01/24/2017 11:00,2,0.688,ACTIVE,210.57,345.06,59.986,1485273603,"274151322000088","219011344069620",29.44,10.30,0,332.73,350.47,20.5,17.8,0.128,831059.0,831059.0,21929,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273629,1534121.00
01/24/2017 11:00,2,0.482,ACTIVE,211.70,428.01,59.981,1485273603,"274151322000068","219011344069620",40.59,13.30,0,336.94,448.45,19.7,17.1,0.110,721137.9,721137.9,22404,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273630,1534122.00
01/24/2017 11:00,2,0.809,ACTIVE,211.25,342.95,59.965,1485273603,"201051344001135","219011344069620",30.77,7.30,0,333.33,354.37,25.2,22.4,0.181,602609.1,602609.1,22294,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273631,1534123.00
01/24/2017 11:00,2,0.791,ACTIVE,212.61,346.26,59.986,1485273603,"201051344000594","219011344069620",31.11,7.70,0,334.84,356.18,25.0,22.2,0.172,618712.2,618712.2,22185,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273632,1534124.00
01/24/2017 11:00,2,0.811,ACTIVE,211.93,344.15,59.986,1485273603,"201051344001203","219011344069620",30.85,7.30,0,333.93,355.88,25.4,22.6,0.190,610960.4,610960.4,22296,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273633,1534125.00
01/24/2017 11:00,2,0.701,ACTIVE,211.25,342.35,59.949,1485273603,"274151322000054","219011344069620",29.86,10.30,0,333.93,351.07,21.2,18.6,0.128,847272.1,847272.1,22010,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273633,1534126.00
01/24/2017 11:00,2,0.787,ACTIVE,213.06,345.36,59.981,1485273603,"201051344000867","219011344069620",30.69,7.30,0,335.74,355.88,24.5,21.7,0.172,605107.7,605107.7,22278,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273634,1534127.00
