ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 11:00,2,0.830,ACTIVE,211.70,345.06,59.970,1485273603,"201051344001093","219011344069620",30.99,7.70,0,334.54,355.28,26.1,23.3,0.181,607952.5,607952.5,22216,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273635,1534128.00
01/24/2017 11:00,2,0.732,ACTIVE,212.83,346.26,59.970,1485273603,"201051344000900","219011344069620",30.93,6.30,0,335.74,356.78,23.0,20.3,0.172,624070.9,624070.9,21866,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273636,1534129.00
01/24/2017 11:00,2,0.795,ACTIVE,213.06,345.96,59.944,1485273603,"201051344000648","219011344069620",30.71,6.30,0,336.94,356.48,24.8,22.0,0.177,613704.2,613704.2,21850,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273637,1534130.00
01/24/2017 11:00,2,0.795,ACTIVE,212.83,345.96,60.018,1485273603,"201051344000569","219011344069620",30.83,7.00,0,336.64,356.78,24.9,22.1,0.181,624404.7,624404.7,21876,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273638,1534131.00
01/24/2017 11:00,2,0.762,ACTIVE,213.06,346.26,59.996,1485273603,"201051344000983","219011344069620",31.39,7.00,0,336.64,356.18,24.2,21.5,0.177,617230.3,617230.3,22003,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273639,1534132.00
01/24/2017 11:00,2,0.770,ACTIVE,212.83,345.66,59.996,1485273603,"201051344001158","219011344069620",30.73,6.30,0,335.74,356.18,24.0,21.2,0.177,605756.2,605756.2,22194,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273640,1534133.00
01/24/2017 11:00,2,0.789,ACTIVE,213.06,346.86,59.970,1485273603,"201051344000576","219011344069620",30.69,6.30,0,336.34,358.28,24.6,21.8,0.168,616359.6,616359.6,21900,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273641,1534134.00
01/24/2017 11:00,2,0.707,ACTIVE,211.48,341.75,59.965,1485273603,"274151322000087","219011344069620",29.80,11.70,0,332.43,350.77,21.3,18.6,0.137,819294.9,819294.9,22214,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485273642,1534135.00
01/24/2017 11:15,2,0.707,ACTIVE,213.51,345.96,59.975,1485274503,"201051344000645","219011344069620",30.26,7.30,0,337.54,358.58,21.7,19.0,0.155,615674.4,615674.4,21874,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274504,1534136.00
01/24/2017 11:15,2,0.621,ACTIVE,211.25,344.76,59.970,1485274503,"274151322000085","219011344069620",29.50,10.30,0,333.33,350.77,18.5,15.9,0.119,845902.0,845902.0,22019,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274505,1534137.00
01/24/2017 11:15,2,0.709,ACTIVE,213.51,346.86,59.975,1485274503,"201051344000633","219011344069620",30.59,7.30,0,336.64,360.08,22.0,19.3,0.159,604920.9,604920.9,22254,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274506,1534138.00
01/24/2017 11:15,2,0.725,ACTIVE,213.06,345.36,59.975,1485274503,"201051344000469","219011344069620",30.16,6.00,0,336.04,357.68,22.1,19.4,0.155,607753.0,607753.0,22226,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274507,1534139.00
01/24/2017 11:15,2,0.719,ACTIVE,211.48,343.55,59.981,1485274503,"201051344000646","219011344069620",30.34,8.00,0,333.93,355.88,22.1,19.4,0.155,603639.0,603639.0,22212,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274508,1534140.00
01/24/2017 11:15,2,0.648,ACTIVE,211.48,345.36,59.975,1485274503,"274151322000052","219011344069620",29.64,11.30,0,333.63,351.97,19.5,16.9,0.115,874179.7,874179.7,21776,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274509,1534141.00
01/24/2017 11:15,2,0.729,ACTIVE,211.70,343.85,59.949,1485274503,"201051344000585","219011344069620",30.75,8.00,0,334.54,356.48,22.8,20.0,0.159,614224.0,614224.0,22272,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274510,1534142.00
01/24/2017 11:15,2,0.725,ACTIVE,212.16,344.76,59.975,1485274503,"201051344000582","219011344069620",30.18,7.00,0,335.14,356.78,22.2,19.5,0.150,598919.8,598919.8,22246,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274512,1534143.00
01/24/2017 11:15,2,0.730,ACTIVE,211.25,343.55,59.986,1485274503,"201051344000955","219011344069620",30.99,8.00,0,333.63,355.58,22.9,20.2,0.159,614143.4,614143.4,22204,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274513,1534144.00
01/24/2017 11:15,2,0.410,ACTIVE,211.03,420.20,59.981,1485274503,"274151322000094","219011344069620",39.78,12.30,0,336.64,450.56,16.5,14.0,0.097,720056.6,720056.6,22509,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274513,1534145.00
01/24/2017 11:15,2,0.723,ACTIVE,213.06,345.66,59.965,1485274503,"201051344000579","219011344069620",30.97,8.00,0,336.34,358.88,22.7,20.0,0.150,623206.3,623206.3,22147,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274514,1534146.00
01/24/2017 11:15,2,0.740,ACTIVE,211.48,342.65,59.986,1485274503,"201051344000890","219011344069620",30.97,8.50,0,333.63,356.18,23.3,20.5,0.155,611119.9,611119.9,22273,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274515,1534147.00
01/24/2017 11:15,2,0.729,ACTIVE,211.93,343.85,60.012,1485274503,"201051344000438","219011344069620",30.91,7.70,0,334.54,357.38,22.8,20.1,0.155,612171.4,612171.4,22284,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274516,1534148.00
01/24/2017 11:15,2,0.756,ACTIVE,212.16,342.35,59.986,1485274503,"201051344000417","219011344069620",19.86,8.00,0,333.63,350.77,15.2,12.7,0.097,595797.6,595797.6,22401,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274517,1534149.00
01/24/2017 11:15,2,0.633,ACTIVE,211.70,341.15,59.981,1485274503,"274151322000083","219011344069620",29.44,11.00,0,333.63,351.67,18.9,16.3,0.128,865760.5,865760.5,21814,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274518,1534150.00
01/24/2017 11:15,2,0.656,ACTIVE,212.16,342.65,59.975,1485274503,"274151322000076","219011344069620",30.63,11.00,0,333.63,352.87,20.4,17.7,0.128,923119.5,923119.5,21923,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274519,1534151.00
01/24/2017 11:15,2,0.715,ACTIVE,212.83,345.06,60.028,1485274503,"201051344000868","219011344069620",29.98,6.70,0,336.34,356.78,21.7,19.1,0.150,606256.2,606256.2,22240,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274520,1534152.00
01/24/2017 11:15,2,0.656,ACTIVE,211.48,341.45,59.975,1485274503,"274151322000095","219011344069620",29.96,10.30,0,333.33,351.67,20.0,17.4,0.115,914060.0,914060.0,21990,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274521,1534153.00
01/24/2017 11:15,2,0.693,ACTIVE,213.06,344.76,59.965,1485274503,"201051344000988","219011344069620",19.80,6.70,0,336.04,354.07,14.0,11.6,0.097,568317.8,568317.8,22276,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274522,1534154.00
01/24/2017 11:15,2,0.725,ACTIVE,211.70,342.95,59.981,1485274503,"201051344001025","219011344069620",30.77,7.30,0,333.93,356.78,22.6,19.9,0.155,612378.0,612378.0,22302,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274523,1534155.00
01/24/2017 11:15,2,0.709,ACTIVE,212.83,344.76,59.970,1485274503,"201051344000458","219011344069620",30.67,8.00,0,335.44,357.38,22.1,19.4,0.155,616312.6,616312.6,22014,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274524,1534156.00
01/24/2017 11:15,2,0.705,ACTIVE,213.74,346.56,59.981,1485274503,"201051344000853","219011344069620",30.42,7.00,0,337.84,358.88,21.8,19.1,0.150,614963.0,614963.0,21946,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274525,1534157.00
01/24/2017 11:15,2,0.723,ACTIVE,212.16,345.06,59.986,1485274503,"201051344000685","219011344069620",30.10,7.70,0,334.24,356.48,22.1,19.4,0.164,611450.2,611450.2,22203,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274526,1534158.00
01/24/2017 11:15,2,0.715,ACTIVE,211.70,344.45,59.991,1485274503,"201051344000917","219011344069620",30.32,8.00,0,333.33,356.48,22.0,19.3,0.159,608416.0,608416.0,22216,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274527,1534159.00
01/24/2017 11:15,2,0.703,ACTIVE,212.16,344.15,59.991,1485274503,"201051344001145","219011344069620",30.63,7.30,0,334.84,357.98,21.9,19.2,0.155,614405.5,614405.5,22078,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274528,1534160.00
01/24/2017 11:15,2,0.727,ACTIVE,211.70,343.85,59.954,1485274503,"201051344000651","219011344069620",30.57,6.70,0,335.44,356.18,22.5,19.8,0.155,607003.1,607003.1,22248,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274529,1534161.00
01/24/2017 11:15,2,0.602,ACTIVE,211.25,343.25,59.981,1485274503,"274151322000088","219011344069620",29.38,10.70,0,332.73,351.07,17.9,15.4,0.110,831063.2,831063.2,21930,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274530,1534162.00
01/24/2017 11:15,2,0.414,ACTIVE,212.16,429.22,59.970,1485274503,"274151322000068","219011344069620",40.77,14.00,0,337.84,448.75,17.1,14.5,0.097,721141.8,721141.8,22405,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274531,1534163.00
01/24/2017 11:15,2,0.711,ACTIVE,211.48,343.25,59.981,1485274503,"201051344001135","219011344069620",30.91,7.70,0,333.03,355.88,22.3,19.6,0.155,602614.4,602614.4,22295,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274532,1534164.00
01/24/2017 11:15,2,0.711,ACTIVE,212.61,345.66,59.981,1485274503,"201051344000594","219011344069620",30.75,8.00,0,334.84,357.08,22.2,19.5,0.150,618717.4,618717.4,22186,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274532,1534165.00
01/24/2017 11:15,2,0.723,ACTIVE,211.93,343.25,59.981,1485274503,"201051344001203","219011344069620",30.47,7.70,0,334.24,358.58,22.4,19.7,0.164,610965.7,610965.7,22297,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274533,1534166.00
01/24/2017 11:15,2,0.623,ACTIVE,211.25,343.55,59.970,1485274503,"274151322000054","219011344069620",29.52,11.00,0,333.03,351.67,18.6,16.0,0.124,847276.4,847276.4,22011,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274534,1534167.00
01/24/2017 11:15,2,0.711,ACTIVE,213.06,344.45,59.975,1485274503,"201051344000867","219011344069620",30.28,7.70,0,334.84,357.38,21.9,19.2,0.146,605112.8,605112.8,22279,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274535,1534168.00
01/24/2017 11:15,2,0.756,ACTIVE,211.70,344.45,59.970,1485274503,"201051344001093","219011344069620",30.22,8.00,0,333.03,356.48,23.1,20.4,0.155,607957.9,607957.9,22217,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274536,1534169.00
01/24/2017 11:15,2,0.646,ACTIVE,212.61,345.06,59.996,1485274503,"201051344000900","219011344069620",30.91,6.70,0,335.74,357.38,20.3,17.7,0.150,624075.6,624075.6,21867,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274537,1534170.00
01/24/2017 11:15,2,0.717,ACTIVE,213.29,345.36,60.007,1485274503,"201051344000648","219011344069620",30.51,6.30,0,336.64,358.28,22.2,19.5,0.155,613709.3,613709.3,21851,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274538,1534171.00
01/24/2017 11:15,2,0.713,ACTIVE,213.06,345.06,59.986,1485274503,"201051344000569","219011344069620",30.73,7.30,0,336.04,357.38,22.2,19.5,0.159,624409.8,624409.8,21877,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274539,1534172.00
01/24/2017 11:15,2,0.693,ACTIVE,213.06,345.36,59.970,1485274503,"201051344000983","219011344069620",30.79,7.00,0,336.04,357.98,21.7,19.0,0.155,617235.3,617235.3,22004,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274540,1534173.00
01/24/2017 11:15,2,0.682,ACTIVE,213.29,345.36,59.975,1485274503,"201051344001158","219011344069620",30.69,7.00,0,335.74,357.98,21.2,18.6,0.155,605761.1,605761.1,22195,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274541,1534174.00
01/24/2017 11:15,2,0.705,ACTIVE,213.29,346.26,59.970,1485274503,"201051344000576","219011344069620",30.65,6.70,0,336.94,358.58,21.9,19.2,0.150,616364.7,616364.7,21901,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274542,1534175.00
01/24/2017 11:15,2,0.621,ACTIVE,211.48,342.35,59.954,1485274503,"274151322000087","219011344069620",29.66,12.00,0,332.13,351.07,18.7,16.2,0.115,819299.2,819299.2,22215,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274542,1534176.00
01/24/2017 11:15,2,0.713,ACTIVE,211.70,342.65,59.981,1485274503,"201051344001230","219011344069620",30.34,8.00,0,333.03,355.28,21.9,19.2,0.159,606959.4,606959.4,22135,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485274543,1534177.00
01/24/2017 11:30,2,0.908,ACTIVE,213.96,348.66,59.986,1485275403,"201051344000645","219011344069620",30.30,7.30,0,336.64,361.89,27.9,25.0,0.208,615680.0,615680.0,21875,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275404,1534178.00
01/24/2017 11:30,2,0.830,ACTIVE,211.93,346.86,59.981,1485275403,"274151322000085","219011344069620",29.48,10.70,0,333.63,352.57,24.8,22.0,0.159,845906.9,845906.9,22020,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275405,1534179.00
01/24/2017 11:30,2,0.904,ACTIVE,213.96,349.86,59.991,1485275403,"201051344000633","219011344069620",30.73,7.70,0,335.44,362.49,28.2,25.3,0.212,604926.6,604926.6,22255,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275406,1534180.00
01/24/2017 11:30,2,0.900,ACTIVE,213.74,349.26,60.018,1485275403,"201051344000469","219011344069620",31.23,6.30,0,334.84,359.78,28.5,25.6,0.212,607758.7,607758.7,22227,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275407,1534181.00
01/24/2017 11:30,2,0.916,ACTIVE,211.48,345.96,59.996,1485275403,"201051344000646","219011344069620",30.97,9.00,0,333.33,357.98,28.8,25.8,0.217,603644.8,603644.8,22213,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275408,1534182.00
01/24/2017 11:30,2,0.855,ACTIVE,211.48,347.16,59.965,1485275403,"274151322000052","219011344069620",29.96,12.00,0,333.03,353.47,25.9,23.1,0.172,874184.9,874184.9,21777,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275409,1534183.00
01/24/2017 11:30,2,0.955,ACTIVE,211.93,346.86,60.007,1485275403,"201051344000585","219011344069620",30.47,8.50,0,333.33,359.18,29.5,26.6,0.221,614229.9,614229.9,22273,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275410,1534184.00
01/24/2017 11:30,2,0.904,ACTIVE,211.70,344.76,59.996,1485275403,"201051344001230","219011344069620",31.01,8.50,0,331.83,357.68,28.5,25.6,0.217,606964.9,606964.9,22136,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275411,1534185.00
01/24/2017 11:30,2,0.932,ACTIVE,212.38,346.56,59.996,1485275403,"201051344000582","219011344069620",30.53,7.30,0,335.14,358.58,28.9,25.9,0.212,598925.7,598925.7,22247,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275412,1534186.00
01/24/2017 11:30,2,0.945,ACTIVE,211.25,345.36,59.996,1485275403,"201051344000955","219011344069620",31.03,9.00,0,333.33,357.38,29.7,26.8,0.221,614149.4,614149.4,22205,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275413,1534187.00
01/24/2017 11:30,2,0.553,ACTIVE,211.48,424.71,59.986,1485275403,"274151322000094","219011344069620",40.00,13.00,0,336.64,449.95,22.4,19.7,0.141,720060.9,720060.9,22510,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275413,1534188.00
01/24/2017 11:30,2,0.920,ACTIVE,213.29,348.66,59.986,1485275403,"201051344000579","219011344069620",31.23,8.50,0,336.34,360.99,29.1,26.2,0.212,623212.1,623212.1,22148,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275414,1534189.00
01/24/2017 11:30,2,0.953,ACTIVE,211.48,345.06,59.991,1485275403,"201051344000890","219011344069620",31.17,9.00,0,333.63,358.28,30.1,27.1,0.217,611125.9,611125.9,22274,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275415,1534190.00
01/24/2017 11:30,2,0.934,ACTIVE,212.16,346.56,59.986,1485275403,"201051344000438","219011344069620",31.33,8.50,0,334.24,359.78,29.7,26.7,0.221,612177.4,612177.4,22285,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275416,1534191.00
01/24/2017 11:30,2,0.977,ACTIVE,212.16,344.15,59.996,1485275403,"201051344000417","219011344069620",19.82,8.50,0,334.54,351.97,19.6,17.0,0.141,595801.4,595801.4,22402,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275417,1534192.00
01/24/2017 11:30,2,0.844,ACTIVE,211.70,344.76,59.965,1485275403,"274151322000083","219011344069620",29.82,11.70,0,333.63,353.17,25.5,22.7,0.168,865765.5,865765.5,21815,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275418,1534193.00
01/24/2017 11:30,2,0.889,ACTIVE,212.16,345.66,59.981,1485275403,"274151322000076","219011344069620",30.67,11.70,0,334.84,354.37,27.6,24.7,0.186,923124.9,923124.9,21924,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275419,1534194.00
01/24/2017 11:30,2,0.920,ACTIVE,213.29,348.66,59.981,1485275403,"201051344000868","219011344069620",30.49,6.70,0,334.84,359.78,28.5,25.6,0.212,606261.9,606261.9,22241,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275420,1534195.00
01/24/2017 11:30,2,0.881,ACTIVE,211.48,345.66,59.981,1485275403,"274151322000095","219011344069620",30.42,11.00,0,333.63,353.77,27.1,24.2,0.177,914065.3,914065.3,21991,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275421,1534196.00
01/24/2017 11:30,2,0.922,ACTIVE,213.51,347.16,59.991,1485275403,"201051344000988","219011344069620",19.74,7.00,0,334.84,357.08,18.4,15.9,0.146,568321.3,568321.3,22277,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275422,1534197.00
01/24/2017 11:30,2,0.945,ACTIVE,212.16,345.96,59.991,1485275403,"201051344001025","219011344069620",30.93,7.70,0,334.24,358.58,29.6,26.7,0.221,612383.9,612383.9,22303,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275423,1534198.00
01/24/2017 11:30,2,0.908,ACTIVE,213.51,347.76,59.981,1485275403,"201051344000458","219011344069620",30.97,8.00,0,335.74,359.78,28.6,25.6,0.212,616318.3,616318.3,22015,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275423,1534199.00
01/24/2017 11:30,2,0.898,ACTIVE,213.96,348.96,59.981,1485275403,"201051344000853","219011344069620",31.15,7.30,0,337.54,363.09,28.4,25.5,0.208,614968.7,614968.7,21947,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275424,1534200.00
01/24/2017 11:30,2,0.930,ACTIVE,212.16,346.86,59.975,1485275403,"201051344000685","219011344069620",30.87,8.00,0,333.93,358.58,29.1,26.2,0.230,611455.9,611455.9,22204,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275425,1534201.00
01/24/2017 11:30,2,0.924,ACTIVE,212.16,346.86,59.981,1485275403,"201051344000917","219011344069620",30.93,8.50,0,333.33,359.48,29.0,26.1,0.217,608421.8,608421.8,22217,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275426,1534202.00
01/24/2017 11:30,2,0.922,ACTIVE,211.93,346.86,59.986,1485275403,"201051344001145","219011344069620",31.07,7.70,0,333.33,358.88,29.1,26.1,0.221,614411.2,614411.2,22079,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275427,1534203.00
01/24/2017 11:30,2,0.945,ACTIVE,212.38,346.86,59.986,1485275403,"201051344000651","219011344069620",30.91,7.00,0,334.54,358.58,29.6,26.7,0.221,607009.0,607009.0,22249,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275428,1534204.00
01/24/2017 11:30,2,0.807,ACTIVE,211.48,343.25,59.981,1485275403,"274151322000088","219011344069620",29.94,11.30,0,332.13,352.27,24.4,21.7,0.155,831067.9,831067.9,21931,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275429,1534205.00
01/24/2017 11:30,2,0.576,ACTIVE,212.38,429.22,59.975,1485275403,"274151322000068","219011344069620",40.24,15.00,0,338.14,447.25,23.5,20.8,0.141,721146.3,721146.3,22406,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275430,1534206.00
01/24/2017 11:30,2,0.938,ACTIVE,211.93,345.96,59.975,1485275403,"201051344001135","219011344069620",31.09,8.00,0,333.03,357.98,29.6,26.6,0.221,602620.2,602620.2,22296,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275431,1534207.00
01/24/2017 11:30,2,0.932,ACTIVE,213.06,348.66,59.986,1485275403,"201051344000594","219011344069620",30.85,8.50,0,335.14,359.78,29.1,26.2,0.212,618723.2,618723.2,22187,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275432,1534208.00
01/24/2017 11:30,2,0.938,ACTIVE,212.38,346.56,59.975,1485275403,"201051344001203","219011344069620",31.17,8.00,0,334.54,359.48,29.7,26.7,0.225,610971.5,610971.5,22298,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275432,1534209.00
01/24/2017 11:30,2,0.846,ACTIVE,211.70,345.96,59.981,1485275403,"274151322000054","219011344069620",29.66,11.70,0,332.73,353.17,25.4,22.6,0.168,847281.3,847281.3,22012,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275433,1534210.00
01/24/2017 11:30,2,0.922,ACTIVE,213.51,347.76,59.986,1485275403,"201051344000867","219011344069620",30.79,7.70,0,336.34,359.48,28.8,25.9,0.212,605118.5,605118.5,22280,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275434,1534211.00
01/24/2017 11:30,2,0.977,ACTIVE,212.16,347.16,59.986,1485275403,"201051344001093","219011344069620",30.83,8.50,0,334.24,358.88,30.5,27.5,0.217,607964.0,607964.0,22218,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275435,1534212.00
01/24/2017 11:30,2,0.873,ACTIVE,213.29,349.26,59.970,1485275403,"201051344000900","219011344069620",31.05,7.00,0,335.44,360.99,27.4,24.6,0.217,624080.9,624080.9,21868,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275436,1534213.00
01/24/2017 11:30,2,0.922,ACTIVE,213.29,348.06,59.986,1485275403,"201051344000648","219011344069620",31.27,6.70,0,336.34,361.29,29.2,26.3,0.217,613715.1,613715.1,21852,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275437,1534214.00
01/24/2017 11:30,2,0.939,ACTIVE,213.74,348.66,59.986,1485275403,"201051344000569","219011344069620",30.95,7.30,0,336.34,360.38,29.5,26.5,0.217,624415.6,624415.6,21878,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275438,1534215.00
01/24/2017 11:30,2,0.912,ACTIVE,213.51,348.96,59.991,1485275403,"201051344000983","219011344069620",31.15,7.30,0,336.04,360.08,28.8,25.9,0.225,617241.0,617241.0,22005,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275439,1534216.00
01/24/2017 11:30,2,0.922,ACTIVE,213.29,347.76,59.981,1485275403,"201051344001158","219011344069620",30.59,7.00,0,335.74,360.08,28.6,25.7,0.221,605766.7,605766.7,22196,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275440,1534217.00
01/24/2017 11:30,2,0.930,ACTIVE,213.96,350.47,59.981,1485275403,"201051344000576","219011344069620",31.07,6.70,0,335.74,363.69,29.3,26.3,0.217,616370.4,616370.4,21902,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275441,1534218.00
01/24/2017 11:30,2,0.861,ACTIVE,211.93,347.16,59.975,1485275403,"274151322000087","219011344069620",29.70,13.00,0,332.73,352.87,25.9,23.0,0.159,819304.2,819304.2,22216,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485275442,1534219.00
01/24/2017 11:45,2,1.211,ACTIVE,213.51,349.86,60.018,1485276305,"201051344000645","219011344069620",30.55,7.70,0,337.84,373.31,37.5,34.3,0.292,615688.2,615688.2,21876,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276306,1534220.00
01/24/2017 11:45,2,1.096,ACTIVE,211.03,345.06,59.970,1485276305,"274151322000085","219011344069620",30.18,11.70,0,329.73,358.88,33.5,30.4,0.221,845914.1,845914.1,22021,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276307,1534221.00
01/24/2017 11:45,2,1.201,ACTIVE,213.51,351.07,59.970,1485276305,"201051344000633","219011344069620",30.75,8.00,0,337.84,374.81,37.4,34.2,0.292,604934.8,604934.8,22256,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276308,1534222.00
01/24/2017 11:45,2,1.197,ACTIVE,213.06,349.86,59.970,1485276305,"201051344000469","219011344069620",31.15,6.70,0,337.24,372.41,37.8,34.6,0.296,607767.0,607767.0,22228,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276309,1534223.00
01/24/2017 11:45,2,1.211,ACTIVE,211.48,348.66,59.975,1485276305,"201051344000646","219011344069620",30.89,9.70,0,332.73,367.30,37.9,34.6,0.301,603653.2,603653.2,22214,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276309,1534224.00
01/24/2017 11:45,2,1.127,ACTIVE,210.80,343.85,59.975,1485276305,"274151322000052","219011344069620",30.36,13.00,0,328.82,359.18,34.6,31.5,0.234,874192.4,874192.4,21778,0,0,0,L,1151911521,0,120.42,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276310,1534225.00
01/24/2017 11:45,2,1.252,ACTIVE,211.93,348.36,59.965,1485276305,"201051344000585","219011344069620",30.65,9.30,0,330.93,367.30,38.9,35.6,0.305,614238.5,614238.5,22274,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276311,1534226.00
01/24/2017 11:45,2,1.207,ACTIVE,211.48,347.16,59.981,1485276305,"201051344001230","219011344069620",30.89,9.00,0,332.13,365.80,37.8,34.5,0.301,606973.3,606973.3,22137,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276312,1534227.00
01/24/2017 11:45,2,1.217,ACTIVE,212.16,348.96,60.023,1485276305,"201051344000582","219011344069620",30.75,7.70,0,329.73,367.60,37.9,34.7,0.301,598934.0,598934.0,22248,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276313,1534228.00
01/24/2017 11:45,2,1.238,ACTIVE,211.25,347.46,59.986,1485276305,"201051344000955","219011344069620",30.79,9.70,0,333.33,365.80,38.7,35.4,0.305,614158.0,614158.0,22206,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276314,1534229.00
01/24/2017 11:45,2,0.719,ACTIVE,211.03,441.54,59.970,1485276305,"274151322000094","219011344069620",41.47,14.30,0,332.43,456.57,30.5,27.5,0.203,720067.5,720067.5,22511,0,0,0,L,1151911521,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276315,1534230.00
01/24/2017 11:45,2,1.205,ACTIVE,213.29,350.17,60.023,1485276305,"201051344000579","219011344069620",31.09,9.00,0,337.84,373.61,38.0,34.8,0.292,623220.6,623220.6,22149,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276316,1534231.00
01/24/2017 11:45,2,1.240,ACTIVE,211.25,346.86,60.018,1485276305,"201051344000890","219011344069620",31.21,9.70,0,330.93,367.30,39.2,35.9,0.296,611134.7,611134.7,22275,0,0,0,L,1122011218,0,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276317,1534232.00
01/24/2017 11:45,2,1.219,ACTIVE,211.93,348.06,60.018,1485276305,"201051344000438","219011344069620",31.19,9.00,0,334.84,367.90,38.5,35.3,0.305,612186.0,612186.0,22286,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276318,1534233.00
01/24/2017 11:45,2,1.236,ACTIVE,211.93,344.76,59.975,1485276305,"201051344000417","219011344069620",20.30,9.30,0,330.63,357.98,25.4,22.6,0.190,595806.9,595806.9,22403,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276318,1534234.00
01/24/2017 11:45,2,1.107,ACTIVE,211.03,344.76,59.965,1485276305,"274151322000083","219011344069620",30.22,12.00,0,329.73,359.48,33.9,30.8,0.239,865772.9,865772.9,21816,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276319,1534235.00
01/24/2017 11:45,2,1.180,ACTIVE,211.70,348.06,59.970,1485276305,"274151322000076","219011344069620",30.65,12.70,0,333.03,361.29,36.6,33.4,0.247,923133.0,923133.0,21925,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276320,1534236.00
01/24/2017 11:45,2,1.201,ACTIVE,213.06,349.86,60.012,1485276305,"201051344000868","219011344069620",30.73,7.00,0,336.04,369.40,37.4,34.2,0.292,606270.2,606270.2,22242,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276321,1534237.00
01/24/2017 11:45,2,1.172,ACTIVE,211.03,340.85,59.933,1485276305,"274151322000095","219011344069620",30.40,12.00,0,330.63,360.08,36.1,32.9,0.234,914073.3,914073.3,21992,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276322,1534238.00
01/24/2017 11:45,2,1.184,ACTIVE,213.29,348.06,59.981,1485276305,"201051344000988","219011344069620",20.30,7.30,0,336.94,362.49,24.4,21.6,0.186,568326.6,568326.6,22278,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276323,1534239.00
01/24/2017 11:45,2,1.219,ACTIVE,211.48,347.16,59.981,1485276305,"201051344001025","219011344069620",31.11,8.50,0,332.73,367.60,38.4,35.2,0.301,612392.5,612392.5,22304,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276324,1534240.00
01/24/2017 11:45,2,1.184,ACTIVE,213.29,349.56,59.965,1485276305,"201051344000458","219011344069620",30.97,8.50,0,337.54,372.11,37.2,33.9,0.301,616326.6,616326.6,22016,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276325,1534241.00
01/24/2017 11:45,2,1.186,ACTIVE,213.74,351.07,59.965,1485276305,"201051344000853","219011344069620",31.09,7.70,0,337.54,372.41,37.4,34.2,0.296,614977.0,614977.0,21948,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276326,1534242.00
01/24/2017 11:45,2,1.197,ACTIVE,211.70,348.96,59.933,1485276305,"201051344000685","219011344069620",30.93,9.00,0,333.33,367.90,37.5,34.3,0.305,611464.4,611464.4,22205,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276326,1534243.00
01/24/2017 11:45,2,1.191,ACTIVE,211.93,348.66,59.917,1485276305,"201051344000917","219011344069620",31.11,9.30,0,327.32,367.30,37.5,34.3,0.301,608430.2,608430.2,22218,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276327,1534244.00
01/24/2017 11:45,2,1.188,ACTIVE,211.70,348.36,59.981,1485276305,"201051344001145","219011344069620",31.25,8.00,0,330.63,367.60,37.6,34.4,0.292,614419.7,614419.7,22080,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276328,1534245.00
01/24/2017 11:45,2,1.219,ACTIVE,211.93,348.66,59.970,1485276305,"201051344000651","219011344069620",30.75,7.70,0,330.03,367.90,38.0,34.8,0.296,607017.6,607017.6,22250,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276329,1534246.00
01/24/2017 11:45,2,1.066,ACTIVE,210.35,344.15,59.986,1485276305,"274151322000088","219011344069620",29.80,12.00,0,328.82,358.28,32.2,29.2,0.203,831075.0,831075.0,21932,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276330,1534247.00
01/24/2017 11:45,2,1.201,ACTIVE,211.03,345.96,59.949,1485276305,"201051344001135","219011344069620",31.03,9.00,0,333.63,367.00,37.8,34.6,0.309,602628.7,602628.7,22297,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276332,1534248.00
01/24/2017 11:45,2,1.191,ACTIVE,212.61,349.26,59.996,1485276305,"201051344000594","219011344069620",30.95,9.00,0,335.44,373.61,37.4,34.2,0.287,618731.5,618731.5,22188,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276333,1534249.00
01/24/2017 11:45,2,1.232,ACTIVE,211.25,346.56,59.986,1485276305,"201051344001203","219011344069620",30.30,8.50,0,330.63,368.50,37.9,34.6,0.309,610980.1,610980.1,22299,0,0,0,L,1122011218,0,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276334,1534250.00
01/24/2017 11:45,2,1.076,ACTIVE,211.03,348.96,59.986,1485276305,"274151322000054","219011344069620",30.24,12.30,0,328.52,358.88,33.0,29.9,0.212,847288.6,847288.6,22013,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276335,1534251.00
01/24/2017 11:45,2,1.182,ACTIVE,213.06,348.96,59.986,1485276305,"201051344000867","219011344069620",30.93,8.00,0,337.24,371.81,37.1,33.9,0.283,605126.7,605126.7,22281,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276336,1534252.00
01/24/2017 11:45,2,1.236,ACTIVE,211.25,347.16,59.959,1485276305,"201051344001093","219011344069620",30.93,9.00,0,333.03,367.30,38.7,35.4,0.292,607972.7,607972.7,22219,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276337,1534253.00
01/24/2017 11:45,2,1.135,ACTIVE,212.83,349.26,59.981,1485276305,"201051344000900","219011344069620",31.23,7.00,0,336.04,373.01,35.9,32.7,0.287,624088.9,624088.9,21869,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276338,1534254.00
01/24/2017 11:45,2,1.189,ACTIVE,213.29,349.56,59.981,1485276305,"201051344000648","219011344069620",30.89,6.70,0,337.54,370.60,37.2,34.0,0.283,613723.4,613723.4,21853,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276339,1534255.00
01/24/2017 11:45,2,1.180,ACTIVE,213.06,349.56,59.991,1485276305,"201051344000569","219011344069620",31.23,7.70,0,337.54,370.30,37.4,34.2,0.287,624424.0,624424.0,21879,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276340,1534256.00
01/24/2017 11:45,2,1.158,ACTIVE,213.06,349.86,59.970,1485276305,"201051344000983","219011344069620",31.35,7.70,0,336.34,370.90,36.8,33.6,0.296,617249.2,617249.2,22006,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276341,1534257.00
01/24/2017 11:45,2,1.178,ACTIVE,213.51,349.86,60.023,1485276305,"201051344001158","219011344069620",30.63,7.70,0,336.64,370.90,36.6,33.4,0.292,605774.8,605774.8,22197,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276342,1534258.00
01/24/2017 11:45,2,1.160,ACTIVE,213.74,350.47,59.996,1485276305,"201051344000576","219011344069620",31.57,7.00,0,337.84,373.01,37.1,33.9,0.283,616378.7,616378.7,21903,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276342,1534259.00
01/24/2017 11:45,2,1.094,ACTIVE,211.25,346.56,59.970,1485276305,"274151322000087","219011344069620",29.90,14.00,0,329.43,357.98,33.1,30.1,0.217,819311.5,819311.5,22217,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276343,1534260.00
01/24/2017 11:45,2,0.754,ACTIVE,211.70,429.52,59.975,1485276305,"274151322000068","219011344069620",40.28,16.00,0,334.54,459.87,30.7,27.7,0.194,721153.1,721153.1,22407,0,0,0,L,1151911521,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485276344,1534261.00
01/24/2017 12:00,2,0.803,ACTIVE,214.41,348.06,60.018,1485277203,"201051344000645","219011344069620",30.53,7.70,0,336.34,367.90,24.9,22.1,0.177,615695.1,615695.1,21877,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277204,1534262.00
01/24/2017 12:00,2,0.727,ACTIVE,212.16,341.15,59.991,1485277203,"274151322000085","219011344069620",29.50,11.30,0,332.43,356.48,21.7,19.1,0.133,845920.2,845920.2,22022,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277205,1534263.00
01/24/2017 12:00,2,0.805,ACTIVE,213.96,349.26,60.007,1485277203,"201051344000633","219011344069620",30.73,8.00,0,336.94,368.50,25.1,22.3,0.186,604941.7,604941.7,22257,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277206,1534264.00
01/24/2017 12:00,2,0.805,ACTIVE,213.74,347.46,59.954,1485277203,"201051344000469","219011344069620",30.95,6.30,0,336.34,367.60,25.3,22.5,0.186,607773.9,607773.9,22229,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277207,1534265.00
01/24/2017 12:00,2,0.811,ACTIVE,212.38,345.96,59.996,1485277203,"201051344000646","219011344069620",30.77,9.70,0,333.33,365.49,25.3,22.5,0.181,603660.1,603660.1,22215,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277208,1534266.00
01/24/2017 12:00,2,0.756,ACTIVE,211.93,345.96,59.965,1485277203,"274151322000052","219011344069620",29.64,13.00,0,331.83,356.78,22.7,20.0,0.141,874198.7,874198.7,21779,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277209,1534267.00
01/24/2017 12:00,2,0.832,ACTIVE,212.61,346.56,59.949,1485277203,"201051344000585","219011344069620",30.73,9.00,0,334.24,364.59,25.9,23.1,0.190,614245.7,614245.7,22275,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277210,1534268.00
01/24/2017 12:00,2,0.801,ACTIVE,212.38,345.36,59.954,1485277203,"201051344001230","219011344069620",30.55,8.50,0,332.43,363.99,24.8,22.0,0.181,606980.2,606980.2,22138,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277211,1534269.00
01/24/2017 12:00,2,0.820,ACTIVE,213.29,346.56,59.991,1485277203,"201051344000582","219011344069620",30.38,7.70,0,333.93,365.49,25.3,22.5,0.181,598941.0,598941.0,22249,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277212,1534270.00
01/24/2017 12:00,2,0.840,ACTIVE,212.38,345.36,59.996,1485277203,"201051344000955","219011344069620",30.57,9.70,0,332.13,364.59,26.1,23.2,0.190,614165.1,614165.1,22207,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277213,1534271.00
