ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 12:00,2,0.467,ACTIVE,212.16,425.31,59.991,1485277203,"274151322000094","219011344069620",40.33,14.30,0,336.64,447.55,19.1,16.5,0.119,720072.8,720072.8,22512,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277213,1534272.00
01/24/2017 12:00,2,0.816,ACTIVE,213.96,347.76,60.028,1485277203,"201051344000579","219011344069620",31.03,9.00,0,336.94,365.49,25.6,22.8,0.181,623227.6,623227.6,22150,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277214,1534273.00
01/24/2017 12:00,2,0.846,ACTIVE,212.38,345.36,60.044,1485277203,"201051344000890","219011344069620",30.77,9.70,0,331.83,364.89,26.4,23.5,0.186,611141.9,611141.9,22276,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277215,1534274.00
01/24/2017 12:00,2,0.814,ACTIVE,212.61,345.96,60.007,1485277203,"201051344000438","219011344069620",31.29,9.00,0,333.93,365.49,25.9,23.0,0.186,612193.1,612193.1,22287,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277216,1534275.00
01/24/2017 12:00,2,0.857,ACTIVE,212.61,343.85,59.996,1485277203,"201051344000417","219011344069620",19.64,9.70,0,333.63,357.08,17.1,14.6,0.119,595811.5,595811.5,22404,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277217,1534276.00
01/24/2017 12:00,2,0.732,ACTIVE,212.16,342.05,59.965,1485277203,"274151322000083","219011344069620",29.52,12.30,0,332.73,356.78,21.9,19.2,0.155,865779.0,865779.0,21817,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277218,1534277.00
01/24/2017 12:00,2,0.773,ACTIVE,212.83,345.66,60.018,1485277203,"274151322000076","219011344069620",30.12,12.70,0,334.24,358.58,23.6,20.9,0.155,923139.7,923139.7,21926,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277219,1534278.00
01/24/2017 12:00,2,0.805,ACTIVE,213.74,347.16,59.996,1485277203,"201051344000868","219011344069620",30.36,7.00,0,336.04,365.80,24.8,22.0,0.177,606277.1,606277.1,22243,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277220,1534279.00
01/24/2017 12:00,2,0.764,ACTIVE,212.16,345.96,59.970,1485277203,"274151322000095","219011344069620",29.92,12.00,0,331.83,357.68,23.1,20.4,0.150,914079.8,914079.8,21993,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277221,1534280.00
01/24/2017 12:00,2,0.797,ACTIVE,213.74,347.16,59.996,1485277203,"201051344000988","219011344069620",19.72,7.30,0,336.04,360.38,15.9,13.5,0.119,568330.8,568330.8,22279,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277222,1534281.00
01/24/2017 12:00,2,0.820,ACTIVE,212.61,344.76,59.996,1485277203,"201051344001025","219011344069620",30.69,8.50,0,333.93,365.19,25.5,22.7,0.186,612399.6,612399.6,22305,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277223,1534282.00
01/24/2017 12:00,2,0.801,ACTIVE,213.74,346.86,59.954,1485277203,"201051344000458","219011344069620",30.63,8.50,0,337.24,365.80,24.9,22.1,0.177,616333.4,616333.4,22017,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277224,1534283.00
01/24/2017 12:00,2,0.791,ACTIVE,214.19,347.76,59.986,1485277203,"201051344000853","219011344069620",30.85,7.30,0,338.44,368.80,24.7,21.9,0.177,614983.9,614983.9,21949,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277225,1534284.00
01/24/2017 12:00,2,0.801,ACTIVE,212.83,346.86,59.991,1485277203,"201051344000685","219011344069620",30.67,8.50,0,333.33,365.80,24.9,22.1,0.190,611471.3,611471.3,22206,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277226,1534285.00
01/24/2017 12:00,2,0.779,ACTIVE,212.61,345.96,59.975,1485277203,"201051344000917","219011344069620",31.33,9.00,0,334.24,366.10,24.8,22.0,0.172,608437.1,608437.1,22219,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277227,1534286.00
01/24/2017 12:00,2,0.805,ACTIVE,212.61,345.66,60.012,1485277203,"201051344001145","219011344069620",30.45,8.00,0,334.84,364.59,24.8,22.0,0.181,614426.6,614426.6,22081,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277228,1534287.00
01/24/2017 12:00,2,0.809,ACTIVE,212.61,345.96,59.986,1485277203,"201051344000651","219011344069620",30.83,7.30,0,333.93,364.59,25.3,22.5,0.181,607024.6,607024.6,22251,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277228,1534288.00
01/24/2017 12:00,2,0.689,ACTIVE,211.70,344.76,60.002,1485277203,"274151322000088","219011344069620",29.48,12.30,0,331.83,355.88,20.6,18.0,0.128,831080.7,831080.7,21933,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277229,1534289.00
01/24/2017 12:00,2,0.488,ACTIVE,212.83,428.01,59.965,1485277203,"274151322000068","219011344069620",40.14,15.80,0,335.74,447.25,19.9,17.3,0.110,721158.5,721158.5,22408,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277230,1534290.00
01/24/2017 12:00,2,0.799,ACTIVE,212.38,344.15,59.986,1485277203,"201051344001135","219011344069620",31.07,9.00,0,332.13,363.39,25.2,22.4,0.181,602635.7,602635.7,22298,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277231,1534291.00
01/24/2017 12:00,2,0.791,ACTIVE,213.29,346.86,59.991,1485277203,"201051344000594","219011344069620",31.03,9.30,0,333.93,366.40,24.9,22.1,0.177,618738.4,618738.4,22189,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277232,1534292.00
01/24/2017 12:00,2,0.807,ACTIVE,212.83,345.66,59.981,1485277203,"201051344001203","219011344069620",30.69,8.50,0,333.63,365.49,25.1,22.3,0.181,610987.0,610987.0,22300,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277233,1534293.00
01/24/2017 12:00,2,0.715,ACTIVE,212.16,343.85,59.986,1485277203,"274151322000054","219011344069620",29.44,12.30,0,331.83,356.48,21.3,18.6,0.141,847294.5,847294.5,22014,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277234,1534294.00
01/24/2017 12:00,2,0.791,ACTIVE,213.96,346.86,60.002,1485277203,"201051344000867","219011344069620",30.63,8.00,0,335.14,365.19,24.6,21.8,0.177,605133.5,605133.5,22282,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277235,1534295.00
01/24/2017 12:00,2,0.822,ACTIVE,212.61,346.26,59.991,1485277203,"201051344001093","219011344069620",31.07,9.00,0,332.43,365.49,25.9,23.0,0.177,607979.8,607979.8,22220,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277236,1534296.00
01/24/2017 12:00,2,0.756,ACTIVE,213.51,347.76,59.986,1485277203,"201051344000900","219011344069620",30.08,7.00,0,335.14,366.40,23.1,20.4,0.172,624095.3,624095.3,21870,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277237,1534297.00
01/24/2017 12:00,2,0.807,ACTIVE,213.74,347.16,59.996,1485277203,"201051344000648","219011344069620",30.43,6.70,0,336.94,366.40,24.9,22.1,0.181,613730.2,613730.2,21854,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277238,1534298.00
01/24/2017 12:00,2,0.801,ACTIVE,213.74,347.16,60.002,1485277203,"201051344000569","219011344069620",30.73,7.70,0,336.04,366.10,25.0,22.2,0.177,624430.8,624430.8,21880,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277238,1534299.00
01/24/2017 12:00,2,0.781,ACTIVE,213.74,346.86,59.991,1485277203,"201051344000983","219011344069620",30.83,7.70,0,335.14,367.30,24.4,21.6,0.181,617255.9,617255.9,22007,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277239,1534300.00
01/24/2017 12:00,2,0.773,ACTIVE,213.74,347.16,59.996,1485277203,"201051344001158","219011344069620",30.59,7.30,0,336.64,366.10,24.0,21.2,0.181,605781.4,605781.4,22198,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277240,1534301.00
01/24/2017 12:00,2,0.793,ACTIVE,214.19,348.06,60.002,1485277203,"201051344000576","219011344069620",30.75,7.00,0,336.64,367.90,24.7,21.9,0.177,616385.5,616385.5,21904,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277241,1534302.00
01/24/2017 12:00,2,0.717,ACTIVE,211.93,342.65,59.991,1485277203,"274151322000087","219011344069620",29.54,14.70,0,332.43,356.18,21.5,18.8,0.137,819317.5,819317.5,22218,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485277242,1534303.00
01/24/2017 12:15,2,1.346,ACTIVE,215.32,354.07,59.965,1485278104,"201051344000645","219011344069620",31.29,7.70,0,338.74,375.11,42.7,39.3,0.345,615702.0,615702.0,21878,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278105,1534304.00
01/24/2017 12:15,2,1.271,ACTIVE,212.83,344.15,59.986,1485278104,"274151322000085","219011344069620",30.32,11.70,0,333.63,360.69,39.0,35.7,0.247,845926.3,845926.3,22023,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278106,1534305.00
01/24/2017 12:15,2,1.363,ACTIVE,215.09,354.97,60.034,1485278104,"201051344000633","219011344069620",30.89,8.00,0,336.94,374.81,42.7,39.3,0.340,604948.7,604948.7,22258,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278107,1534306.00
01/24/2017 12:15,2,1.352,ACTIVE,214.87,353.17,59.965,1485278104,"201051344000469","219011344069620",31.35,6.30,0,337.24,374.51,42.9,39.5,0.323,607781.0,607781.0,22230,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278107,1534307.00
01/24/2017 12:15,2,1.367,ACTIVE,212.83,352.27,59.986,1485278104,"201051344000646","219011344069620",31.09,9.70,0,335.14,371.51,43.1,39.7,0.349,603667.3,603667.3,22216,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278108,1534308.00
01/24/2017 12:15,2,1.297,ACTIVE,212.83,353.17,59.975,1485278104,"274151322000052","219011344069620",30.49,13.30,0,333.33,361.29,40.0,36.7,0.270,874205.2,874205.2,21780,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278109,1534309.00
01/24/2017 12:15,2,1.408,ACTIVE,213.51,353.47,59.975,1485278104,"201051344000585","219011344069620",30.89,9.30,0,335.14,374.21,44.1,40.6,0.345,614253.0,614253.0,22276,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278110,1534310.00
01/24/2017 12:15,2,1.354,ACTIVE,213.06,351.97,59.981,1485278104,"201051344001230","219011344069620",31.25,9.00,0,334.24,370.00,42.9,39.4,0.331,606987.2,606987.2,22139,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278111,1534311.00
01/24/2017 12:15,2,1.375,ACTIVE,213.74,353.47,59.981,1485278104,"201051344000582","219011344069620",30.81,7.70,0,335.74,374.81,42.9,39.5,0.331,598948.2,598948.2,22250,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278112,1534312.00
01/24/2017 12:15,2,1.391,ACTIVE,213.06,352.27,59.981,1485278104,"201051344000955","219011344069620",31.09,9.70,0,334.24,370.30,43.9,40.4,0.349,614172.5,614172.5,22208,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278113,1534313.00
01/24/2017 12:15,2,0.852,ACTIVE,213.06,429.22,60.007,1485278104,"274151322000094","219011344069620",40.28,14.70,0,334.54,450.26,34.8,31.7,0.234,720078.3,720078.3,22513,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278114,1534314.00
01/24/2017 12:15,2,1.357,ACTIVE,214.64,351.97,59.922,1485278104,"201051344000579","219011344069620",30.97,9.00,0,336.94,374.21,42.6,39.2,0.336,623234.8,623234.8,22151,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278115,1534315.00
01/24/2017 12:15,2,1.412,ACTIVE,213.29,351.97,59.975,1485278104,"201051344000890","219011344069620",30.81,9.70,0,334.84,371.21,44.1,40.7,0.340,611149.4,611149.4,22277,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278116,1534316.00
01/24/2017 12:15,2,1.373,ACTIVE,213.51,353.47,59.938,1485278104,"201051344000438","219011344069620",31.23,9.30,0,336.04,374.21,43.5,40.0,0.345,612200.4,612200.4,22288,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278116,1534317.00
01/24/2017 12:15,2,1.402,ACTIVE,213.51,348.96,59.996,1485278104,"201051344000417","219011344069620",20.16,9.70,0,335.14,361.29,28.7,25.8,0.217,595816.2,595816.2,22405,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278117,1534318.00
01/24/2017 12:15,2,1.264,ACTIVE,213.06,347.76,59.975,1485278104,"274151322000083","219011344069620",30.24,12.70,0,333.63,361.29,38.7,35.5,0.270,865785.4,865785.4,21818,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278118,1534319.00
01/24/2017 12:15,2,1.334,ACTIVE,213.51,351.97,59.975,1485278104,"274151322000076","219011344069620",30.99,13.30,0,334.84,363.99,41.8,38.4,0.283,923146.6,923146.6,21927,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278119,1534320.00
01/24/2017 12:15,2,1.336,ACTIVE,214.41,352.87,59.986,1485278104,"201051344000868","219011344069620",30.87,7.00,0,336.34,372.41,41.8,38.5,0.327,606284.1,606284.1,22244,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278120,1534321.00
01/24/2017 12:15,2,1.324,ACTIVE,212.83,348.36,59.965,1485278104,"274151322000095","219011344069620",30.79,12.30,0,333.33,362.19,41.2,37.9,0.270,914086.5,914086.5,21994,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278121,1534322.00
01/24/2017 12:15,2,1.350,ACTIVE,214.87,351.37,59.975,1485278104,"201051344000988","219011344069620",20.04,7.30,0,336.04,365.49,27.4,24.6,0.225,568335.3,568335.3,22280,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278122,1534323.00
01/24/2017 12:15,2,1.363,ACTIVE,213.51,351.97,59.981,1485278104,"201051344001025","219011344069620",31.15,9.00,0,335.14,371.81,43.0,39.6,0.336,612407.0,612407.0,22306,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278123,1534324.00
01/24/2017 12:15,2,1.316,ACTIVE,214.87,354.37,59.981,1485278104,"201051344000458","219011344069620",31.07,9.00,0,337.24,373.31,41.5,38.1,0.318,616340.5,616340.5,22018,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278124,1534325.00
01/24/2017 12:15,2,1.324,ACTIVE,215.54,354.67,59.975,1485278104,"201051344000853","219011344069620",31.03,7.30,0,338.44,373.91,41.7,38.3,0.318,614990.9,614990.9,21950,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278125,1534326.00
01/24/2017 12:15,2,1.330,ACTIVE,213.96,352.87,59.991,1485278104,"201051344000685","219011344069620",31.25,9.00,0,336.04,373.91,42.2,38.8,0.336,611478.5,611478.5,22207,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278126,1534327.00
01/24/2017 12:15,2,1.340,ACTIVE,213.96,353.17,59.981,1485278104,"201051344000917","219011344069620",30.95,9.30,0,334.84,374.81,42.0,38.6,0.323,608444.3,608444.3,22220,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278126,1534328.00
01/24/2017 12:15,2,1.326,ACTIVE,213.96,352.87,60.028,1485278104,"201051344001145","219011344069620",31.33,8.50,0,335.74,374.21,42.1,38.7,0.331,614433.8,614433.8,22082,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278127,1534329.00
01/24/2017 12:15,2,1.348,ACTIVE,214.19,353.17,59.986,1485278104,"201051344000651","219011344069620",31.09,7.70,0,336.04,374.21,42.5,39.1,0.331,607031.9,607031.9,22252,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278128,1534330.00
01/24/2017 12:15,2,1.205,ACTIVE,212.61,348.36,59.970,1485278104,"274151322000088","219011344069620",29.98,12.70,0,332.73,360.38,36.6,33.4,0.239,831086.8,831086.8,21934,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278129,1534331.00
01/24/2017 12:15,2,0.832,ACTIVE,213.51,440.34,59.959,1485278104,"274151322000068","219011344069620",41.09,16.00,0,335.14,458.07,34.5,31.3,0.225,721164.2,721164.2,22409,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278130,1534332.00
01/24/2017 12:15,2,1.340,ACTIVE,213.51,351.97,59.970,1485278104,"201051344001135","219011344069620",30.95,9.00,0,334.84,370.90,42.0,38.6,0.336,602642.9,602642.9,22299,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278131,1534333.00
01/24/2017 12:15,2,1.309,ACTIVE,214.19,353.17,59.975,1485278104,"201051344000594","219011344069620",31.19,9.30,0,335.74,370.90,41.5,38.1,0.323,618745.5,618745.5,22190,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278132,1534334.00
01/24/2017 12:15,2,1.332,ACTIVE,213.96,352.57,59.975,1485278104,"201051344001203","219011344069620",31.29,9.00,0,334.24,374.51,42.2,38.8,0.340,610994.3,610994.3,22301,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278133,1534335.00
01/24/2017 12:15,2,1.209,ACTIVE,212.38,349.26,59.981,1485278104,"274151322000054","219011344069620",30.40,12.70,0,333.03,361.29,37.2,34.0,0.252,847300.8,847300.8,22015,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278134,1534336.00
01/24/2017 12:15,2,1.311,ACTIVE,214.87,351.97,59.975,1485278104,"201051344000867","219011344069620",30.81,8.00,0,336.64,372.71,41.0,37.6,0.314,605140.6,605140.6,22283,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278135,1534337.00
01/24/2017 12:15,2,1.361,ACTIVE,213.96,353.17,59.970,1485278104,"201051344001093","219011344069620",30.95,9.30,0,335.74,373.61,42.7,39.3,0.318,607987.3,607987.3,22221,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278135,1534338.00
01/24/2017 12:15,2,1.256,ACTIVE,214.64,353.17,59.975,1485278104,"201051344000900","219011344069620",31.09,7.00,0,337.24,373.61,39.6,36.3,0.323,624102.1,624102.1,21871,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278136,1534339.00
01/24/2017 12:15,2,1.312,ACTIVE,214.87,352.87,59.970,1485278104,"201051344000648","219011344069620",30.69,7.00,0,337.84,373.91,40.8,37.5,0.318,613737.4,613737.4,21855,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278137,1534340.00
01/24/2017 12:15,2,1.293,ACTIVE,214.87,353.77,59.981,1485278104,"201051344000569","219011344069620",31.17,8.00,0,338.14,373.61,40.9,37.5,0.309,624438.0,624438.0,21881,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278138,1534341.00
01/24/2017 12:15,2,1.264,ACTIVE,214.87,352.87,59.986,1485278104,"201051344000983","219011344069620",31.43,7.70,0,336.64,373.61,40.3,37.0,0.331,617263.0,617263.0,22008,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278139,1534342.00
01/24/2017 12:15,2,1.285,ACTIVE,214.64,352.87,60.034,1485278104,"201051344001158","219011344069620",30.81,7.70,0,336.34,374.51,40.1,36.8,0.327,605788.4,605788.4,22199,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278140,1534343.00
01/24/2017 12:15,2,1.287,ACTIVE,215.09,354.97,59.959,1485278104,"201051344000576","219011344069620",31.05,7.00,0,337.24,374.21,40.5,37.2,0.305,616392.6,616392.6,21905,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278141,1534344.00
01/24/2017 12:15,2,1.215,ACTIVE,213.06,348.06,59.981,1485278104,"274151322000087","219011344069620",30.00,15.00,0,336.04,360.69,36.9,33.7,0.225,819323.8,819323.8,22219,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485278142,1534345.00
01/24/2017 12:30,2,1.334,ACTIVE,215.09,354.07,59.991,1485279003,"201051344000645","219011344069620",30.97,8.00,0,338.74,373.91,41.9,38.5,0.318,615710.7,615710.7,21879,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279004,1534346.00
01/24/2017 12:30,2,1.244,ACTIVE,212.38,344.15,59.986,1485279003,"274151322000085","219011344069620",29.98,12.30,0,336.94,360.99,37.8,34.5,0.243,845934.1,845934.1,22024,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279006,1534347.00
01/24/2017 12:30,2,1.330,ACTIVE,214.87,354.67,59.996,1485279003,"201051344000633","219011344069620",30.95,8.50,0,337.84,373.61,41.8,38.4,0.327,604957.4,604957.4,22259,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279007,1534348.00
01/24/2017 12:30,2,1.342,ACTIVE,214.87,353.77,59.970,1485279003,"201051344000469","219011344069620",30.89,6.70,0,338.14,374.21,42.0,38.6,0.340,607789.8,607789.8,22231,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279008,1534349.00
01/24/2017 12:30,2,1.348,ACTIVE,212.61,352.57,59.991,1485279003,"201051344000646","219011344069620",31.03,10.30,0,336.64,372.11,42.4,39.0,0.340,603676.1,603676.1,22217,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279008,1534350.00
01/24/2017 12:30,2,1.271,ACTIVE,212.38,345.06,59.991,1485279003,"274151322000052","219011344069620",30.40,13.70,0,335.44,361.59,39.2,35.9,0.265,874213.3,874213.3,21781,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279009,1534351.00
01/24/2017 12:30,2,1.391,ACTIVE,213.29,353.77,59.981,1485279003,"201051344000585","219011344069620",30.79,9.70,0,337.54,373.91,43.4,40.0,0.340,614262.1,614262.1,22277,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279010,1534352.00
01/24/2017 12:30,2,1.338,ACTIVE,213.06,351.07,59.991,1485279003,"201051344001230","219011344069620",31.13,9.30,0,335.44,370.90,42.2,38.8,0.331,606996.1,606996.1,22140,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279011,1534353.00
01/24/2017 12:30,2,1.365,ACTIVE,213.74,353.17,60.007,1485279003,"201051344000582","219011344069620",30.63,8.00,0,337.84,373.91,42.3,38.9,0.327,598957.1,598957.1,22251,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279012,1534354.00
01/24/2017 12:30,2,1.371,ACTIVE,212.83,351.67,59.986,1485279003,"201051344000955","219011344069620",31.01,10.00,0,336.64,370.60,43.1,39.7,0.345,614181.6,614181.6,22209,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279013,1534355.00
01/24/2017 12:30,2,0.777,ACTIVE,213.06,446.35,59.996,1485279003,"274151322000094","219011344069620",42.22,15.00,0,334.24,459.87,33.0,29.9,0.225,720085.3,720085.3,22514,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279014,1534356.00
01/24/2017 12:30,2,1.334,ACTIVE,214.87,354.07,59.981,1485279003,"201051344000579","219011344069620",31.11,9.70,0,338.74,374.21,42.0,38.6,0.327,623243.7,623243.7,22152,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279015,1534357.00
01/24/2017 12:30,2,1.389,ACTIVE,213.06,351.67,60.034,1485279003,"201051344000890","219011344069620",30.91,10.00,0,337.24,372.71,43.5,40.0,0.336,611158.6,611158.6,22278,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279016,1534358.00
01/24/2017 12:30,2,1.369,ACTIVE,213.06,353.17,59.996,1485279003,"201051344000438","219011344069620",30.89,9.70,0,336.94,373.31,42.9,39.5,0.340,612209.5,612209.5,22289,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279017,1534359.00
01/24/2017 12:30,2,1.381,ACTIVE,213.06,348.66,59.996,1485279003,"201051344000417","219011344069620",20.22,10.30,0,337.24,361.89,28.3,25.4,0.217,595822.0,595822.0,22406,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279017,1534360.00
01/24/2017 12:30,2,1.234,ACTIVE,212.83,346.86,59.981,1485279003,"274151322000083","219011344069620",30.45,13.30,0,336.04,361.29,38.1,34.9,0.261,865793.3,865793.3,21819,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279018,1534361.00
01/24/2017 12:30,2,1.320,ACTIVE,213.29,353.77,60.023,1485279003,"274151322000076","219011344069620",30.83,14.00,0,337.24,363.69,41.2,37.9,0.274,923155.2,923155.2,21928,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279019,1534362.00
01/24/2017 12:30,2,1.326,ACTIVE,214.41,352.57,59.981,1485279003,"201051344000868","219011344069620",30.73,7.00,0,338.14,373.31,41.3,38.0,0.323,606292.9,606292.9,22245,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279020,1534363.00
01/24/2017 12:30,2,1.311,ACTIVE,212.61,347.76,59.981,1485279003,"274151322000095","219011344069620",30.61,12.70,0,335.74,362.49,40.6,37.3,0.261,914095.1,914095.1,21995,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279021,1534364.00
01/24/2017 12:30,2,1.318,ACTIVE,214.64,350.47,59.954,1485279003,"201051344000988","219011344069620",20.26,7.70,0,337.24,365.49,27.1,24.2,0.212,568340.8,568340.8,22281,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279022,1534365.00
01/24/2017 12:30,2,1.363,ACTIVE,213.06,351.37,59.991,1485279003,"201051344001025","219011344069620",30.83,9.30,0,336.64,372.11,42.6,39.2,0.336,612416.0,612416.0,22307,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279023,1534366.00
01/24/2017 12:30,2,1.303,ACTIVE,214.19,351.97,59.975,1485279003,"201051344000458","219011344069620",31.11,9.00,0,337.84,373.31,41.1,37.8,0.331,616349.2,616349.2,22019,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279024,1534367.00
01/24/2017 12:30,2,1.295,ACTIVE,215.09,353.17,59.986,1485279003,"201051344000853","219011344069620",31.39,7.70,0,339.34,373.01,41.2,37.9,0.323,614999.7,614999.7,21951,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279025,1534368.00
01/24/2017 12:30,2,1.316,ACTIVE,213.29,352.57,59.991,1485279003,"201051344000685","219011344069620",31.21,9.30,0,337.54,373.01,41.6,38.3,0.340,611487.3,611487.3,22208,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279026,1534369.00
01/24/2017 12:30,2,1.330,ACTIVE,213.06,352.27,60.018,1485279003,"201051344000917","219011344069620",30.75,9.70,0,336.64,373.61,41.5,38.1,0.331,608453.1,608453.1,22221,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279027,1534370.00
01/24/2017 12:30,2,1.328,ACTIVE,213.06,351.37,59.986,1485279003,"201051344001145","219011344069620",30.85,9.00,0,337.54,373.31,41.6,38.2,0.318,614442.6,614442.6,22083,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279028,1534371.00
01/24/2017 12:30,2,1.344,ACTIVE,213.29,352.57,59.991,1485279003,"201051344000651","219011344069620",30.83,8.50,0,338.14,373.91,42.0,38.7,0.327,607040.9,607040.9,22253,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279029,1534372.00
01/24/2017 12:30,2,1.195,ACTIVE,212.38,348.66,60.018,1485279003,"274151322000088","219011344069620",29.86,13.30,0,335.74,360.69,36.1,32.9,0.239,831094.4,831094.4,21935,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279029,1534373.00
01/24/2017 12:30,2,0.799,ACTIVE,213.51,442.44,59.981,1485279003,"274151322000068","219011344069620",41.63,17.00,0,334.54,463.78,34.0,30.9,0.208,721171.3,721171.3,22410,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279030,1534374.00
01/24/2017 12:30,2,1.307,ACTIVE,213.06,351.37,59.975,1485279003,"201051344001135","219011344069620",31.31,9.30,0,336.34,371.51,41.5,38.1,0.331,602651.9,602651.9,22300,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279031,1534375.00
01/24/2017 12:30,2,1.311,ACTIVE,213.74,351.37,59.986,1485279003,"201051344000594","219011344069620",30.89,10.00,0,336.04,372.41,41.0,37.7,0.309,618754.3,618754.3,22191,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279032,1534376.00
01/24/2017 12:30,2,1.344,ACTIVE,213.29,351.97,59.970,1485279003,"201051344001203","219011344069620",30.63,9.00,0,337.24,374.51,41.8,38.4,0.340,611003.3,611003.3,22302,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279033,1534377.00
01/24/2017 12:30,2,1.211,ACTIVE,212.38,348.06,59.975,1485279003,"274151322000054","219011344069620",29.94,13.30,0,336.04,361.89,36.7,33.5,0.247,847308.6,847308.6,22016,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279034,1534378.00
01/24/2017 12:30,2,1.305,ACTIVE,214.64,351.67,59.981,1485279003,"201051344000867","219011344069620",30.65,8.50,0,337.54,372.71,40.5,37.2,0.314,605149.3,605149.3,22284,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279035,1534379.00
01/24/2017 12:30,2,1.340,ACTIVE,213.29,352.57,59.986,1485279003,"201051344001093","219011344069620",31.13,9.30,0,337.24,373.61,42.3,38.9,0.318,607996.5,607996.5,22222,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279036,1534380.00
01/24/2017 12:30,2,1.244,ACTIVE,214.64,352.57,59.949,1485279003,"201051344000900","219011344069620",31.11,7.30,0,338.14,373.91,39.2,35.9,0.314,624110.5,624110.5,21872,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279037,1534381.00
01/24/2017 12:30,2,1.291,ACTIVE,214.64,353.47,60.023,1485279003,"201051344000648","219011344069620",30.85,7.00,0,338.44,373.91,40.4,37.1,0.314,613746.1,613746.1,21856,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279038,1534382.00
01/24/2017 12:30,2,1.281,ACTIVE,214.64,353.47,59.986,1485279003,"201051344000569","219011344069620",31.11,8.00,0,338.14,373.61,40.4,37.1,0.314,624446.8,624446.8,21882,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279039,1534383.00
01/24/2017 12:30,2,1.238,ACTIVE,214.87,352.87,60.023,1485279003,"201051344000983","219011344069620",31.75,8.00,0,338.14,374.21,39.9,36.6,0.323,617271.6,617271.6,22009,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279040,1534384.00
01/24/2017 12:30,2,1.264,ACTIVE,214.64,352.27,59.986,1485279003,"201051344001158","219011344069620",31.01,7.70,0,337.54,374.21,39.7,36.4,0.314,605797.0,605797.0,22200,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279041,1534385.00
01/24/2017 12:30,2,1.283,ACTIVE,214.87,353.47,59.991,1485279003,"201051344000576","219011344069620",30.91,7.30,0,336.34,373.31,40.2,36.9,0.314,616401.3,616401.3,21906,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279042,1534386.00
01/24/2017 12:30,2,1.201,ACTIVE,212.83,346.86,59.981,1485279003,"274151322000087","219011344069620",29.88,15.80,0,335.14,360.08,36.4,33.2,0.239,819331.6,819331.6,22220,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279043,1534387.00
01/24/2017 12:45,2,1.346,ACTIVE,214.64,354.07,59.970,1485279903,"201051344000645","219011344069620",30.63,8.50,0,337.84,373.91,41.8,38.4,0.340,615719.9,615719.9,21880,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279904,1534388.00
01/24/2017 12:45,2,1.230,ACTIVE,212.38,352.27,59.965,1485279903,"274151322000085","219011344069620",30.00,12.70,0,336.04,361.29,37.4,34.2,0.247,845942.4,845942.4,22025,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279905,1534389.00
01/24/2017 12:45,2,1.338,ACTIVE,214.64,354.67,59.970,1485279903,"201051344000633","219011344069620",30.81,9.00,0,336.34,374.21,41.8,38.4,0.318,604966.6,604966.6,22260,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279906,1534390.00
01/24/2017 12:45,2,1.320,ACTIVE,214.41,353.77,59.959,1485279903,"201051344000469","219011344069620",31.41,7.00,0,337.24,375.71,42.0,38.6,0.336,607799.1,607799.1,22232,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279907,1534391.00
01/24/2017 12:45,2,1.326,ACTIVE,212.83,351.97,60.023,1485279903,"201051344000646","219011344069620",31.11,10.70,0,335.74,370.60,41.8,38.5,0.336,603685.5,603685.5,22218,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279908,1534392.00
01/24/2017 12:45,2,1.271,ACTIVE,211.93,345.96,59.938,1485279903,"274151322000052","219011344069620",30.12,14.30,0,334.84,361.29,38.8,35.5,0.252,874221.9,874221.9,21782,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279909,1534393.00
01/24/2017 12:45,2,1.375,ACTIVE,213.29,352.27,59.975,1485279903,"201051344000585","219011344069620",31.01,10.00,0,336.64,371.51,43.2,39.8,0.340,614271.8,614271.8,22278,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279910,1534394.00
01/24/2017 12:45,2,1.340,ACTIVE,212.83,350.47,59.970,1485279903,"201051344001230","219011344069620",30.91,10.00,0,335.14,369.40,42.0,38.6,0.336,607005.4,607005.4,22141,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279910,1534395.00
01/24/2017 12:45,2,1.355,ACTIVE,213.74,352.57,59.959,1485279903,"201051344000582","219011344069620",30.67,9.00,0,337.84,372.41,42.1,38.7,0.331,598966.4,598966.4,22252,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279911,1534396.00
01/24/2017 12:45,2,1.365,ACTIVE,212.83,351.37,59.959,1485279903,"201051344000955","219011344069620",30.97,10.70,0,335.14,370.00,42.8,39.4,0.340,614191.2,614191.2,22210,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279912,1534397.00
01/24/2017 12:45,2,0.832,ACTIVE,212.38,430.72,59.975,1485279903,"274151322000094","219011344069620",40.26,15.80,0,334.54,461.68,34.0,30.9,0.221,720092.7,720092.7,22515,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279913,1534398.00
01/24/2017 12:45,2,1.342,ACTIVE,214.41,354.37,59.970,1485279903,"201051344000579","219011344069620",31.17,10.00,0,338.44,374.21,42.4,39.0,0.345,623253.0,623253.0,22153,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279914,1534399.00
01/24/2017 12:45,2,1.391,ACTIVE,213.06,351.37,59.975,1485279903,"201051344000890","219011344069620",30.87,10.70,0,336.04,370.90,43.5,40.1,0.331,611168.3,611168.3,22279,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279915,1534400.00
01/24/2017 12:45,2,1.365,ACTIVE,213.51,352.57,60.007,1485279903,"201051344000438","219011344069620",30.99,10.00,0,337.24,372.11,42.9,39.5,0.340,612219.0,612219.0,22290,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279916,1534401.00
01/24/2017 12:45,2,1.391,ACTIVE,213.29,348.66,59.954,1485279903,"201051344000417","219011344069620",20.12,10.70,0,337.24,361.89,28.4,25.4,0.221,595828.2,595828.2,22407,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279917,1534402.00
01/24/2017 12:45,2,1.266,ACTIVE,212.16,348.06,59.954,1485279903,"274151322000083","219011344069620",29.86,14.00,0,335.74,361.59,38.3,35.0,0.256,865801.8,865801.8,21820,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279918,1534403.00
01/24/2017 12:45,2,1.320,ACTIVE,213.06,351.07,59.981,1485279903,"274151322000076","219011344069620",30.99,14.70,0,335.44,363.99,41.5,38.1,0.278,923164.4,923164.4,21929,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279919,1534404.00
01/24/2017 12:45,2,1.338,ACTIVE,213.74,353.47,59.928,1485279903,"201051344000868","219011344069620",31.15,7.30,0,336.34,375.11,42.2,38.8,0.327,606302.2,606302.2,22246,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279920,1534405.00
01/24/2017 12:45,2,1.326,ACTIVE,211.93,348.06,59.965,1485279903,"274151322000095","219011344069620",30.57,13.70,0,334.84,362.79,41.1,37.7,0.274,914104.1,914104.1,21996,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279920,1534406.00
01/24/2017 12:45,2,1.367,ACTIVE,214.41,352.57,59.991,1485279903,"201051344000988","219011344069620",20.00,8.00,0,338.44,365.80,27.7,24.8,0.217,568346.8,568346.8,22282,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279921,1534407.00
01/24/2017 12:45,2,1.367,ACTIVE,213.06,351.07,60.028,1485279903,"201051344001025","219011344069620",31.23,9.70,0,337.54,371.21,43.3,39.9,0.336,612425.6,612425.6,22308,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279922,1534408.00
01/24/2017 12:45,2,1.340,ACTIVE,213.96,352.27,60.018,1485279903,"201051344000458","219011344069620",31.11,9.30,0,338.14,374.21,42.3,38.9,0.340,616358.5,616358.5,22020,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279923,1534409.00
01/24/2017 12:45,2,1.342,ACTIVE,214.64,353.47,59.986,1485279903,"201051344000853","219011344069620",31.27,8.00,0,339.04,374.81,42.5,39.1,0.331,615009.1,615009.1,21952,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279924,1534410.00
01/24/2017 12:45,2,1.365,ACTIVE,213.29,352.27,59.991,1485279903,"201051344000685","219011344069620",30.71,10.00,0,337.24,372.11,42.5,39.1,0.345,611496.7,611496.7,22209,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279925,1534411.00
01/24/2017 12:45,2,1.350,ACTIVE,213.51,352.57,59.986,1485279903,"201051344000917","219011344069620",31.03,10.00,0,335.14,371.21,42.4,39.0,0.336,608462.5,608462.5,22222,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279926,1534412.00
01/24/2017 12:45,2,1.346,ACTIVE,213.06,352.57,59.928,1485279903,"201051344001145","219011344069620",31.17,9.30,0,336.94,371.51,42.5,39.1,0.336,614452.0,614452.0,22084,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279927,1534413.00
01/24/2017 12:45,2,1.379,ACTIVE,213.06,351.97,59.986,1485279903,"201051344000651","219011344069620",30.81,8.50,0,338.44,372.71,43.0,39.6,0.340,607050.4,607050.4,22254,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279928,1534414.00
