ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 12:45,2,1.219,ACTIVE,211.93,351.97,59.981,1485279903,"274151322000088","219011344069620",30.00,13.70,0,335.44,360.69,37.0,33.8,0.243,831102.5,831102.5,21936,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279929,1534415.00
01/24/2017 12:45,2,0.867,ACTIVE,213.29,428.61,59.965,1485279903,"274151322000068","219011344069620",39.98,17.30,0,334.24,461.68,35.3,32.1,0.230,721178.9,721178.9,22411,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279930,1534416.00
01/24/2017 12:45,2,1.367,ACTIVE,212.83,351.37,59.981,1485279903,"201051344001135","219011344069620",30.77,10.00,0,336.94,370.60,42.7,39.3,0.340,602661.3,602661.3,22301,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279931,1534417.00
01/24/2017 12:45,2,1.371,ACTIVE,213.51,353.47,59.981,1485279903,"201051344000594","219011344069620",30.67,10.00,0,336.04,374.81,42.6,39.2,0.327,618763.7,618763.7,22192,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279932,1534418.00
01/24/2017 12:45,2,1.363,ACTIVE,213.29,351.97,59.954,1485279903,"201051344001203","219011344069620",31.17,9.70,0,337.24,372.41,43.1,39.6,0.345,611012.8,611012.8,22303,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279933,1534419.00
01/24/2017 12:45,2,1.242,ACTIVE,211.93,352.57,59.986,1485279903,"274151322000054","219011344069620",30.14,14.00,0,335.74,361.59,37.9,34.6,0.247,847316.9,847316.9,22017,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279934,1534420.00
01/24/2017 12:45,2,1.346,ACTIVE,214.19,352.87,59.991,1485279903,"201051344000867","219011344069620",30.97,9.00,0,338.14,374.21,42.2,38.8,0.327,605158.6,605158.6,22285,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279934,1534421.00
01/24/2017 12:45,2,1.373,ACTIVE,213.06,352.87,59.986,1485279903,"201051344001093","219011344069620",31.35,9.70,0,337.54,371.81,43.6,40.1,0.331,608006.1,608006.1,22223,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279935,1534422.00
01/24/2017 12:45,2,1.320,ACTIVE,213.96,353.47,59.986,1485279903,"201051344000900","219011344069620",30.89,7.70,0,337.54,374.81,41.3,37.9,0.340,624119.5,624119.5,21873,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279936,1534423.00
01/24/2017 12:45,2,1.350,ACTIVE,213.96,352.57,59.986,1485279903,"201051344000648","219011344069620",31.01,7.70,0,337.84,374.21,42.5,39.1,0.336,613755.4,613755.4,21857,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279937,1534424.00
01/24/2017 12:45,2,1.359,ACTIVE,214.19,354.97,59.991,1485279903,"201051344000569","219011344069620",31.03,8.50,0,338.14,375.11,42.8,39.3,0.340,624456.1,624456.1,21883,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279938,1534425.00
01/24/2017 12:45,2,1.328,ACTIVE,214.19,353.17,59.986,1485279903,"201051344000983","219011344069620",31.35,8.00,0,338.14,375.11,42.2,38.8,0.345,617280.8,617280.8,22010,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279939,1534426.00
01/24/2017 12:45,2,1.338,ACTIVE,214.41,352.87,59.981,1485279903,"201051344001158","219011344069620",30.81,8.50,0,338.44,374.51,41.8,38.4,0.340,605806.1,605806.1,22201,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279940,1534427.00
01/24/2017 12:45,2,1.346,ACTIVE,214.87,354.07,59.949,1485279903,"201051344000576","219011344069620",31.15,7.70,0,337.54,373.91,42.5,39.1,0.327,616410.6,616410.6,21907,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279941,1534428.00
01/24/2017 12:45,2,1.250,ACTIVE,212.38,351.97,59.981,1485279903,"274151322000087","219011344069620",30.06,16.70,0,336.04,360.38,38.1,34.9,0.252,819339.9,819339.9,22221,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485279942,1534429.00
01/24/2017 13:00,2,1.391,ACTIVE,214.19,353.47,59.965,1485280803,"201051344000645","219011344069620",30.47,8.50,0,338.44,376.31,43.0,39.5,0.345,615729.9,615729.9,21881,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280804,1534430.00
01/24/2017 13:00,2,1.268,ACTIVE,211.93,344.45,59.975,1485280803,"274151322000085","219011344069620",29.96,13.30,0,336.04,361.29,38.4,35.2,0.252,845951.2,845951.2,22026,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280805,1534431.00
01/24/2017 13:00,2,1.369,ACTIVE,214.19,354.67,59.981,1485280803,"201051344000633","219011344069620",30.95,9.30,0,336.04,376.31,43.0,39.6,0.345,604976.6,604976.6,22261,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280806,1534432.00
01/24/2017 13:00,2,1.379,ACTIVE,213.96,353.17,59.986,1485280803,"201051344000469","219011344069620",30.95,7.00,0,337.84,376.62,43.3,39.9,0.345,607809.1,607809.1,22233,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280807,1534433.00
01/24/2017 13:00,2,1.377,ACTIVE,212.61,351.67,59.986,1485280803,"201051344000646","219011344069620",30.83,11.00,0,334.84,371.21,43.0,39.6,0.349,603695.4,603695.4,22219,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280808,1534434.00
01/24/2017 13:00,2,1.301,ACTIVE,211.93,345.36,59.970,1485280803,"274151322000052","219011344069620",30.24,15.30,0,334.84,361.89,39.9,36.5,0.278,874231.0,874231.0,21783,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280809,1534435.00
01/24/2017 13:00,2,1.406,ACTIVE,213.29,352.57,59.933,1485280803,"201051344000585","219011344069620",31.19,10.70,0,335.14,372.11,44.4,41.0,0.354,614282.1,614282.1,22279,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280809,1534436.00
01/24/2017 13:00,2,1.381,ACTIVE,212.61,349.86,59.965,1485280803,"201051344001230","219011344069620",30.85,10.00,0,335.14,370.00,43.2,39.8,0.340,607015.4,607015.4,22142,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280810,1534437.00
01/24/2017 13:00,2,1.379,ACTIVE,213.29,352.57,59.933,1485280803,"201051344000582","219011344069620",31.01,9.00,0,336.94,374.81,43.3,39.9,0.340,598976.5,598976.5,22253,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280811,1534438.00
01/24/2017 13:00,2,1.406,ACTIVE,212.38,350.77,59.970,1485280803,"201051344000955","219011344069620",30.89,10.70,0,336.04,370.60,44.1,40.6,0.349,614201.3,614201.3,22211,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280812,1534439.00
01/24/2017 13:00,2,0.861,ACTIVE,211.93,426.81,59.986,1485280803,"274151322000094","219011344069620",40.31,16.30,0,334.54,459.57,35.3,32.1,0.234,720100.7,720100.7,22516,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280813,1534440.00
01/24/2017 13:00,2,1.389,ACTIVE,214.19,353.77,59.965,1485280803,"201051344000579","219011344069620",30.91,10.30,0,338.44,376.31,43.5,40.0,0.349,623263.1,623263.1,22154,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280814,1534441.00
01/24/2017 13:00,2,1.406,ACTIVE,212.61,350.77,59.970,1485280803,"201051344000890","219011344069620",31.35,11.00,0,335.44,371.51,44.7,41.3,0.358,611178.6,611178.6,22280,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280815,1534442.00
01/24/2017 13:00,2,1.395,ACTIVE,213.06,352.27,59.970,1485280803,"201051344000438","219011344069620",31.17,10.30,0,336.34,371.81,44.0,40.6,0.349,612229.2,612229.2,22291,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280816,1534443.00
01/24/2017 13:00,2,1.436,ACTIVE,213.06,348.36,59.970,1485280803,"201051344000417","219011344069620",19.94,11.00,0,335.74,361.29,29.0,26.1,0.230,595834.7,595834.7,22408,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280817,1534444.00
01/24/2017 13:00,2,1.287,ACTIVE,211.93,352.87,59.975,1485280803,"274151322000083","219011344069620",30.22,14.70,0,335.44,361.59,39.4,36.1,0.270,865810.8,865810.8,21821,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280818,1534445.00
01/24/2017 13:00,2,1.367,ACTIVE,212.61,346.56,59.965,1485280803,"274151322000076","219011344069620",30.73,15.30,0,336.94,364.29,42.6,39.2,0.301,923174.2,923174.2,21930,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280818,1534446.00
01/24/2017 13:00,2,1.385,ACTIVE,213.96,353.17,59.975,1485280803,"201051344000868","219011344069620",30.95,7.30,0,337.24,374.51,43.5,40.0,0.340,606312.2,606312.2,22247,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280819,1534447.00
01/24/2017 13:00,2,1.357,ACTIVE,212.16,344.15,59.959,1485280803,"274151322000095","219011344069620",30.63,14.00,0,335.74,363.09,42.2,38.8,0.274,914113.8,914113.8,21997,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280820,1534448.00
01/24/2017 13:00,2,1.387,ACTIVE,214.19,351.07,59.975,1485280803,"201051344000988","219011344069620",20.22,8.00,0,338.14,366.70,28.4,25.5,0.234,568353.2,568353.2,22283,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280821,1534449.00
01/24/2017 13:00,2,1.414,ACTIVE,212.83,351.37,59.965,1485280803,"201051344001025","219011344069620",30.99,10.00,0,336.94,371.81,44.4,40.9,0.349,612435.9,612435.9,22309,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280822,1534450.00
01/24/2017 13:00,2,1.383,ACTIVE,214.19,353.47,59.965,1485280803,"201051344000458","219011344069620",30.85,9.70,0,338.44,376.01,43.2,39.8,0.354,616368.5,616368.5,22021,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280823,1534451.00
01/24/2017 13:00,2,1.387,ACTIVE,214.64,354.67,59.975,1485280803,"201051344000853","219011344069620",31.01,8.50,0,337.54,375.71,43.5,40.1,0.367,615019.1,615019.1,21953,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280824,1534452.00
01/24/2017 13:00,2,1.395,ACTIVE,213.06,351.97,59.970,1485280803,"201051344000685","219011344069620",30.83,10.00,0,337.24,371.81,43.6,40.1,0.358,611506.7,611506.7,22210,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280825,1534453.00
01/24/2017 13:00,2,1.398,ACTIVE,213.29,351.97,59.954,1485280803,"201051344000917","219011344069620",30.75,10.30,0,335.74,372.41,43.6,40.1,0.345,608472.5,608472.5,22223,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280826,1534454.00
01/24/2017 13:00,2,1.391,ACTIVE,213.06,351.37,59.986,1485280803,"201051344001145","219011344069620",30.89,9.70,0,337.24,371.81,43.6,40.1,0.345,614462.0,614462.0,22085,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280827,1534455.00
01/24/2017 13:00,2,1.404,ACTIVE,213.29,352.27,59.928,1485280803,"201051344000651","219011344069620",30.99,9.00,0,336.04,373.01,44.1,40.6,0.349,607060.5,607060.5,22255,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280828,1534456.00
01/24/2017 13:00,2,1.248,ACTIVE,211.93,344.76,59.970,1485280803,"274151322000088","219011344069620",30.02,14.30,0,335.14,360.99,37.9,34.7,0.247,831111.2,831111.2,21937,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280829,1534457.00
01/24/2017 13:00,2,0.883,ACTIVE,212.83,429.52,59.938,1485280803,"274151322000068","219011344069620",39.88,18.00,0,335.14,466.79,35.6,32.4,0.225,721186.9,721186.9,22412,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280830,1534458.00
01/24/2017 13:00,2,1.406,ACTIVE,213.06,350.77,59.959,1485280803,"201051344001135","219011344069620",30.67,10.00,0,336.34,370.90,43.7,40.3,0.345,602671.4,602671.4,22302,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280831,1534459.00
01/24/2017 13:00,2,1.389,ACTIVE,213.51,353.47,59.965,1485280803,"201051344000594","219011344069620",30.97,10.30,0,337.24,375.11,43.6,40.2,0.345,618773.7,618773.7,22193,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280832,1534460.00
01/24/2017 13:00,2,1.414,ACTIVE,213.06,351.07,59.970,1485280803,"201051344001203","219011344069620",30.81,10.00,0,336.34,373.61,44.1,40.7,0.358,611023.0,611023.0,22304,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280833,1534461.00
01/24/2017 13:00,2,1.275,ACTIVE,211.93,347.46,59.928,1485280803,"274151322000054","219011344069620",30.08,14.30,0,335.44,361.59,38.8,35.5,0.270,847325.7,847325.7,22018,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280833,1534462.00
01/24/2017 13:00,2,1.393,ACTIVE,214.41,353.17,59.917,1485280803,"201051344000867","219011344069620",30.63,9.00,0,337.24,374.81,43.3,39.8,0.340,605168.5,605168.5,22286,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280834,1534463.00
01/24/2017 13:00,2,1.420,ACTIVE,213.29,352.27,59.959,1485280803,"201051344001093","219011344069620",31.05,10.00,0,335.44,371.81,44.7,41.2,0.340,608016.4,608016.4,22224,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280835,1534464.00
01/24/2017 13:00,2,1.352,ACTIVE,214.19,354.67,59.922,1485280803,"201051344000900","219011344069620",30.93,7.70,0,338.44,376.62,42.3,38.9,0.349,624129.2,624129.2,21874,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280836,1534465.00
01/24/2017 13:00,2,1.391,ACTIVE,214.41,353.17,59.959,1485280803,"201051344000648","219011344069620",30.81,7.70,0,337.24,376.62,43.5,40.0,0.331,613765.4,613765.4,21858,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280837,1534466.00
01/24/2017 13:00,2,1.383,ACTIVE,214.41,353.47,59.959,1485280803,"201051344000569","219011344069620",31.15,9.00,0,337.24,376.01,43.7,40.3,0.349,624466.2,624466.2,21884,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280838,1534467.00
01/24/2017 13:00,2,1.365,ACTIVE,214.41,354.97,59.970,1485280803,"201051344000983","219011344069620",31.21,8.50,0,338.44,376.31,43.1,39.7,0.354,617290.7,617290.7,22011,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280839,1534468.00
01/24/2017 13:00,2,1.373,ACTIVE,214.41,353.77,59.991,1485280803,"201051344001158","219011344069620",30.73,8.50,0,337.84,376.62,42.8,39.4,0.340,605816.0,605816.0,22202,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280840,1534469.00
01/24/2017 13:00,2,1.365,ACTIVE,214.87,354.97,59.965,1485280803,"201051344000576","219011344069620",31.33,8.00,0,336.94,375.71,43.4,39.9,0.331,616420.5,616420.5,21908,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280841,1534470.00
01/24/2017 13:00,2,1.273,ACTIVE,211.93,347.16,59.949,1485280803,"274151322000087","219011344069620",30.20,17.50,0,335.74,360.38,39.0,35.7,0.256,819348.8,819348.8,22222,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485280842,1534471.00
01/24/2017 13:15,2,1.504,ACTIVE,214.41,354.67,60.012,1485281703,"201051344000645","219011344069620",30.47,9.00,0,338.14,376.62,46.4,42.9,0.371,615739.9,615739.9,21882,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281704,1534472.00
01/24/2017 13:15,2,1.385,ACTIVE,211.93,350.47,59.986,1485281703,"274151322000085","219011344069620",29.78,14.00,0,336.34,361.59,41.7,38.3,0.278,845960.1,845960.1,22027,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281705,1534473.00
01/24/2017 13:15,2,1.461,ACTIVE,214.64,354.67,60.018,1485281703,"201051344000633","219011344069620",31.27,9.70,0,335.74,376.62,46.3,42.8,0.358,604986.5,604986.5,22262,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281706,1534474.00
01/24/2017 13:15,2,1.471,ACTIVE,214.19,353.77,59.965,1485281703,"201051344000469","219011344069620",31.27,7.30,0,337.24,376.01,46.6,43.1,0.358,607819.1,607819.1,22234,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281707,1534475.00
01/24/2017 13:15,2,1.463,ACTIVE,213.06,352.87,59.981,1485281703,"201051344000646","219011344069620",31.21,11.70,0,334.54,371.81,46.2,42.7,0.376,603705.4,603705.4,22220,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281709,1534476.00
01/24/2017 13:15,2,1.412,ACTIVE,211.70,349.26,59.975,1485281703,"274151322000052","219011344069620",30.14,15.50,0,335.14,362.49,43.1,39.7,0.296,874240.2,874240.2,21784,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281709,1534477.00
01/24/2017 13:15,2,1.533,ACTIVE,213.74,353.77,60.039,1485281703,"201051344000585","219011344069620",30.71,11.00,0,336.94,372.41,47.7,44.1,0.389,614292.4,614292.4,22280,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281710,1534478.00
01/24/2017 13:15,2,1.488,ACTIVE,213.06,351.97,60.007,1485281703,"201051344001230","219011344069620",30.85,10.70,0,334.54,370.90,46.5,42.9,0.376,607025.4,607025.4,22143,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281711,1534479.00
01/24/2017 13:15,2,1.492,ACTIVE,213.74,354.07,60.007,1485281703,"201051344000582","219011344069620",30.79,9.30,0,336.64,373.01,46.5,43.0,0.371,598986.5,598986.5,22254,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281712,1534480.00
01/24/2017 13:15,2,1.516,ACTIVE,212.83,351.37,59.986,1485281703,"201051344000955","219011344069620",30.71,11.30,0,334.24,370.90,47.2,43.6,0.380,614211.5,614211.5,22212,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281713,1534481.00
01/24/2017 13:15,2,0.934,ACTIVE,212.16,431.02,59.996,1485281703,"274151322000094","219011344069620",40.24,17.00,0,334.54,464.08,37.8,34.6,0.256,720108.7,720108.7,22517,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281714,1534482.00
01/24/2017 13:15,2,1.486,ACTIVE,214.41,354.67,59.986,1485281703,"201051344000579","219011344069620",30.85,10.70,0,337.24,376.31,46.5,42.9,0.367,623273.2,623273.2,22155,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281715,1534483.00
01/24/2017 13:15,2,1.527,ACTIVE,212.83,351.97,59.949,1485281703,"201051344000890","219011344069620",30.89,11.30,0,333.93,372.11,47.8,44.2,0.376,611189.0,611189.0,22281,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281716,1534484.00
01/24/2017 13:15,2,1.488,ACTIVE,213.51,353.47,59.991,1485281703,"201051344000438","219011344069620",31.17,11.00,0,336.64,372.71,47.0,43.4,0.376,612239.4,612239.4,22292,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281717,1534485.00
01/24/2017 13:15,2,1.502,ACTIVE,213.06,348.36,60.002,1485281703,"201051344000417","219011344069620",20.30,11.70,0,335.14,361.29,30.9,27.9,0.234,595841.3,595841.3,22409,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281717,1534486.00
01/24/2017 13:15,2,1.373,ACTIVE,211.93,347.46,59.965,1485281703,"274151322000083","219011344069620",30.40,15.00,0,336.04,362.19,42.3,38.9,0.296,865819.9,865819.9,21822,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281718,1534487.00
01/24/2017 13:15,2,1.455,ACTIVE,212.83,354.07,59.975,1485281703,"274151322000076","219011344069620",31.01,15.50,0,336.64,364.89,45.7,42.2,0.305,923184.1,923184.1,21931,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281719,1534488.00
01/24/2017 13:15,2,1.461,ACTIVE,214.19,353.77,59.965,1485281703,"201051344000868","219011344069620",31.15,7.70,0,338.14,374.21,46.1,42.6,0.367,606322.3,606322.3,22248,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281720,1534489.00
01/24/2017 13:15,2,1.463,ACTIVE,212.16,345.06,59.975,1485281703,"274151322000095","219011344069620",30.43,14.70,0,335.44,363.69,45.1,41.6,0.296,914123.6,914123.6,21998,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281721,1534490.00
01/24/2017 13:15,2,1.484,ACTIVE,214.41,351.37,59.986,1485281703,"201051344000988","219011344069620",20.02,9.00,0,337.84,366.10,30.1,27.2,0.234,568359.5,568359.5,22284,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281722,1534491.00
01/24/2017 13:15,2,1.488,ACTIVE,213.29,352.57,59.928,1485281703,"201051344001025","219011344069620",31.19,10.30,0,335.44,372.41,47.0,43.5,0.371,612446.1,612446.1,22310,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281723,1534492.00
01/24/2017 13:15,2,1.461,ACTIVE,214.41,354.67,59.991,1485281703,"201051344000458","219011344069620",30.89,10.00,0,337.54,375.11,45.8,42.2,0.376,616378.5,616378.5,22022,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281724,1534493.00
01/24/2017 13:15,2,1.453,ACTIVE,214.87,356.18,59.991,1485281703,"201051344000853","219011344069620",31.23,9.00,0,338.14,376.31,46.0,42.5,0.376,615029.2,615029.2,21954,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281725,1534494.00
01/24/2017 13:15,2,1.479,ACTIVE,213.29,353.47,59.975,1485281703,"201051344000685","219011344069620",30.73,10.30,0,334.84,372.41,46.0,42.5,0.384,611516.8,611516.8,22211,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281726,1534495.00
01/24/2017 13:15,2,1.477,ACTIVE,213.51,354.07,59.996,1485281703,"201051344000917","219011344069620",30.77,10.70,0,336.34,373.01,46.1,42.5,0.376,608482.6,608482.6,22224,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281727,1534496.00
01/24/2017 13:15,2,1.484,ACTIVE,213.29,352.57,60.012,1485281703,"201051344001145","219011344069620",30.53,10.00,0,335.44,372.71,46.0,42.4,0.367,614472.1,614472.1,22086,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281727,1534497.00
01/24/2017 13:15,2,1.479,ACTIVE,213.51,353.17,60.039,1485281703,"201051344000651","219011344069620",30.97,9.30,0,336.64,374.81,46.4,42.8,0.367,607070.7,607070.7,22256,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281728,1534498.00
01/24/2017 13:15,2,1.316,ACTIVE,211.70,352.87,59.981,1485281703,"274151322000088","219011344069620",30.16,14.70,0,335.44,361.29,40.2,36.9,0.270,831119.9,831119.9,21938,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281729,1534499.00
01/24/2017 13:15,2,0.883,ACTIVE,212.83,441.24,59.981,1485281703,"274151322000068","219011344069620",41.49,18.70,0,334.84,463.48,37.1,33.9,0.234,721195.0,721195.0,22413,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281730,1534500.00
01/24/2017 13:15,2,1.482,ACTIVE,213.29,352.27,59.928,1485281703,"201051344001135","219011344069620",30.45,10.30,0,336.04,371.51,45.7,42.2,0.371,602681.5,602681.5,22303,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281731,1534501.00
01/24/2017 13:15,2,1.449,ACTIVE,213.74,353.17,59.981,1485281703,"201051344000594","219011344069620",31.13,10.70,0,336.34,372.71,45.7,42.2,0.354,618783.8,618783.8,22194,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281732,1534502.00
01/24/2017 13:15,2,1.475,ACTIVE,213.51,352.57,59.970,1485281703,"201051344001203","219011344069620",31.03,10.30,0,336.04,374.51,46.3,42.8,0.376,611033.2,611033.2,22305,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281733,1534503.00
01/24/2017 13:15,2,1.338,ACTIVE,212.38,352.87,59.981,1485281703,"274151322000054","219011344069620",30.08,15.00,0,335.14,362.19,40.8,37.4,0.265,847334.6,847334.6,22019,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281734,1534504.00
01/24/2017 13:15,2,1.449,ACTIVE,214.41,352.27,59.991,1485281703,"201051344000867","219011344069620",30.75,9.30,0,337.84,374.21,45.2,41.7,0.354,605178.5,605178.5,22287,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281735,1534505.00
01/24/2017 13:15,2,1.482,ACTIVE,213.29,353.47,59.986,1485281703,"201051344001093","219011344069620",31.07,10.30,0,335.74,373.01,46.7,43.1,0.362,608026.7,608026.7,22225,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281735,1534506.00
01/24/2017 13:15,2,1.398,ACTIVE,214.19,352.87,60.007,1485281703,"201051344000900","219011344069620",31.17,8.00,0,337.24,376.01,44.2,40.7,0.367,624139.0,624139.0,21875,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281736,1534507.00
01/24/2017 13:15,2,1.432,ACTIVE,214.41,353.77,59.975,1485281703,"201051344000648","219011344069620",31.15,7.70,0,338.74,376.01,45.2,41.7,0.358,613775.3,613775.3,21859,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281738,1534508.00
01/24/2017 13:15,2,1.439,ACTIVE,214.64,353.47,59.981,1485281703,"201051344000569","219011344069620",31.11,9.30,0,339.04,375.11,45.4,41.9,0.362,624476.2,624476.2,21885,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281738,1534509.00
01/24/2017 13:15,2,1.428,ACTIVE,214.64,353.17,59.986,1485281703,"201051344000983","219011344069620",31.07,9.00,0,337.84,374.81,44.9,41.4,0.371,617300.7,617300.7,22012,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281739,1534510.00
01/24/2017 13:15,2,1.422,ACTIVE,214.64,353.47,59.981,1485281703,"201051344001158","219011344069620",30.89,9.00,0,337.24,376.31,44.5,41.0,0.358,605825.8,605825.8,22203,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281740,1534511.00
01/24/2017 13:15,2,1.438,ACTIVE,214.64,356.18,60.028,1485281703,"201051344000576","219011344069620",30.93,8.00,0,337.54,376.62,45.1,41.6,0.358,616430.6,616430.6,21909,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281741,1534512.00
01/24/2017 13:15,2,1.340,ACTIVE,212.38,344.15,59.981,1485281703,"274151322000087","219011344069620",30.02,18.30,0,336.34,360.99,40.7,37.4,0.261,819357.7,819357.7,22223,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485281742,1534513.00
01/24/2017 13:30,2,1.129,ACTIVE,213.96,349.56,60.012,1485282603,"201051344000645","219011344069620",30.45,9.00,0,338.14,377.52,34.8,31.7,0.270,615749.9,615749.9,21883,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282604,1534514.00
01/24/2017 13:30,2,1.041,ACTIVE,212.16,349.26,60.028,1485282603,"274151322000085","219011344069620",29.52,14.30,0,335.44,363.09,31.2,28.2,0.208,845969.1,845969.1,22028,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282605,1534515.00
01/24/2017 13:30,2,1.127,ACTIVE,214.19,351.97,60.002,1485282603,"201051344000633","219011344069620",30.43,10.00,0,336.04,378.72,34.8,31.6,0.265,604996.5,604996.5,22263,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282606,1534516.00
01/24/2017 13:30,2,1.119,ACTIVE,214.19,350.47,60.002,1485282603,"201051344000469","219011344069620",31.01,7.30,0,337.84,378.12,35.2,32.0,0.278,607829.2,607829.2,22235,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282607,1534517.00
01/24/2017 13:30,2,1.143,ACTIVE,212.61,348.96,60.018,1485282603,"201051344000646","219011344069620",30.65,12.00,0,334.84,373.61,35.5,32.4,0.278,603715.5,603715.5,22221,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282608,1534518.00
01/24/2017 13:30,2,1.064,ACTIVE,211.93,345.36,60.012,1485282603,"274151322000052","219011344069620",30.04,15.80,0,334.54,363.69,32.5,29.4,0.212,874249.6,874249.6,21785,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282608,1534519.00
01/24/2017 13:30,2,1.174,ACTIVE,213.06,349.26,60.002,1485282603,"201051344000585","219011344069620",30.81,11.00,0,335.14,374.21,36.7,33.5,0.287,614302.8,614302.8,22281,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282609,1534520.00
01/24/2017 13:30,2,1.141,ACTIVE,212.83,348.66,60.023,1485282603,"201051344001230","219011344069620",30.73,11.00,0,334.84,372.11,35.5,32.4,0.278,607035.5,607035.5,22144,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282610,1534521.00
01/24/2017 13:30,2,1.154,ACTIVE,213.06,349.56,59.975,1485282603,"201051344000582","219011344069620",30.51,9.70,0,336.04,375.71,35.7,32.6,0.274,598996.7,598996.7,22255,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282611,1534522.00
01/24/2017 13:30,2,1.160,ACTIVE,212.38,347.76,60.012,1485282603,"201051344000955","219011344069620",30.89,11.70,0,335.74,372.71,36.3,33.1,0.283,614221.9,614221.9,22213,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282612,1534523.00
01/24/2017 13:30,2,0.697,ACTIVE,211.93,425.01,60.002,1485282603,"274151322000094","219011344069620",40.10,17.00,0,336.34,460.78,28.5,25.6,0.181,720116.9,720116.9,22518,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282613,1534524.00
01/24/2017 13:30,2,1.137,ACTIVE,213.74,349.86,60.012,1485282603,"201051344000579","219011344069620",30.79,11.00,0,337.84,377.52,35.5,32.3,0.274,623283.3,623283.3,22156,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282614,1534525.00
01/24/2017 13:30,2,1.189,ACTIVE,212.61,348.06,60.012,1485282603,"201051344000890","219011344069620",30.59,11.70,0,335.44,373.91,36.9,33.7,0.274,611199.5,611199.5,22282,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282615,1534526.00
01/24/2017 13:30,2,1.160,ACTIVE,213.06,349.86,60.028,1485282603,"201051344000438","219011344069620",30.73,11.30,0,336.34,376.01,36.1,33.0,0.283,612249.7,612249.7,22293,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282616,1534527.00
01/24/2017 13:30,2,1.184,ACTIVE,212.83,345.96,60.018,1485282603,"201051344000417","219011344069620",19.90,11.70,0,336.64,362.79,23.9,21.1,0.177,595847.9,595847.9,22410,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282617,1534528.00
01/24/2017 13:30,2,1.049,ACTIVE,211.93,343.85,60.007,1485282603,"274151322000083","219011344069620",29.84,15.30,0,335.14,363.09,31.7,28.7,0.217,865829.0,865829.0,21823,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282617,1534529.00
01/24/2017 13:30,2,1.111,ACTIVE,212.38,345.96,60.007,1485282603,"274151322000076","219011344069620",30.55,15.80,0,336.04,365.80,34.3,31.2,0.234,923194.0,923194.0,21932,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282618,1534530.00
01/24/2017 13:30,2,1.139,ACTIVE,213.74,350.17,60.012,1485282603,"201051344000868","219011344069620",30.24,8.00,0,337.24,376.62,34.9,31.8,0.270,606332.3,606332.3,22249,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282619,1534531.00
01/24/2017 13:30,2,1.104,ACTIVE,211.93,347.16,60.018,1485282603,"274151322000095","219011344069620",30.30,14.70,0,335.14,364.29,33.9,30.8,0.221,914133.4,914133.4,21999,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282620,1534532.00
01/24/2017 13:30,2,1.135,ACTIVE,213.74,348.96,59.975,1485282603,"201051344000988","219011344069620",19.82,8.50,0,337.84,367.90,22.8,20.1,0.168,568365.9,568365.9,22285,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282621,1534533.00
01/24/2017 13:30,2,1.172,ACTIVE,212.61,347.76,60.007,1485282603,"201051344001025","219011344069620",30.53,10.70,0,336.04,374.21,36.3,33.1,0.274,612456.5,612456.5,22311,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282622,1534534.00
01/24/2017 13:30,2,1.113,ACTIVE,213.51,349.26,60.007,1485282603,"201051344000458","219011344069620",30.91,10.00,0,337.54,377.52,34.9,31.8,0.278,616388.4,616388.4,22023,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282623,1534535.00
01/24/2017 13:30,2,1.105,ACTIVE,214.19,351.37,60.012,1485282603,"201051344000853","219011344069620",31.21,9.00,0,338.44,376.62,35.0,31.8,0.270,615039.2,615039.2,21955,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282624,1534536.00
01/24/2017 13:30,2,1.135,ACTIVE,212.83,348.96,60.023,1485282603,"201051344000685","219011344069620",30.83,10.30,0,335.44,373.91,35.5,32.3,0.287,611526.9,611526.9,22212,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282625,1534537.00
01/24/2017 13:30,2,1.135,ACTIVE,212.83,348.96,60.007,1485282603,"201051344000917","219011344069620",30.91,10.70,0,335.74,374.21,35.6,32.4,0.278,608492.7,608492.7,22225,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282626,1534538.00
01/24/2017 13:30,2,1.143,ACTIVE,212.61,348.96,60.012,1485282603,"201051344001145","219011344069620",30.71,10.30,0,336.04,374.21,35.5,32.4,0.274,614482.2,614482.2,22087,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282626,1534539.00
01/24/2017 13:30,2,1.156,ACTIVE,212.61,348.66,60.023,1485282603,"201051344000651","219011344069620",30.65,9.70,0,336.94,375.71,36.0,32.8,0.283,607081.0,607081.0,22257,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282628,1534540.00
01/24/2017 13:30,2,1.008,ACTIVE,211.48,342.05,60.012,1485282603,"274151322000088","219011344069620",29.70,15.00,0,335.14,362.19,30.3,27.4,0.203,831128.7,831128.7,21939,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282629,1534541.00
01/24/2017 13:30,2,0.721,ACTIVE,212.61,415.69,60.007,1485282603,"274151322000068","219011344069620",39.14,18.70,0,336.64,465.89,28.5,25.6,0.181,721203.2,721203.2,22414,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282630,1534542.00
01/24/2017 13:30,2,1.150,ACTIVE,212.61,348.36,60.002,1485282603,"201051344001135","219011344069620",30.57,10.70,0,335.74,373.31,35.7,32.5,0.274,602691.6,602691.6,22304,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282631,1534543.00
01/24/2017 13:30,2,1.119,ACTIVE,213.06,348.96,60.007,1485282603,"201051344000594","219011344069620",30.79,11.00,0,335.44,375.11,34.9,31.8,0.270,618793.8,618793.8,22195,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282632,1534544.00
01/24/2017 13:30,2,1.146,ACTIVE,212.61,348.36,60.007,1485282603,"201051344001203","219011344069620",30.91,10.70,0,335.74,376.31,35.9,32.7,0.287,611043.5,611043.5,22306,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282633,1534545.00
01/24/2017 13:30,2,1.039,ACTIVE,211.70,345.96,59.965,1485282603,"274151322000054","219011344069620",29.44,15.00,0,335.44,363.09,31.0,28.0,0.199,847343.6,847343.6,22020,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282634,1534546.00
01/24/2017 13:30,2,1.107,ACTIVE,213.51,348.96,60.007,1485282603,"201051344000867","219011344069620",30.95,9.70,0,336.04,376.92,34.8,31.6,0.261,605188.4,605188.4,22288,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282635,1534547.00
01/24/2017 13:30,2,1.166,ACTIVE,212.61,349.56,59.996,1485282603,"201051344001093","219011344069620",30.99,10.30,0,336.04,373.91,36.6,33.4,0.274,608037.1,608037.1,22226,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282635,1534548.00
01/24/2017 13:30,2,1.082,ACTIVE,213.29,349.56,60.002,1485282603,"201051344000900","219011344069620",30.63,8.00,0,336.94,378.42,33.6,30.5,0.265,624148.6,624148.6,21876,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282636,1534549.00
01/24/2017 13:30,2,1.133,ACTIVE,213.74,349.86,60.007,1485282603,"201051344000648","219011344069620",30.30,8.00,0,337.54,378.12,34.8,31.7,0.274,613785.3,613785.3,21860,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282637,1534550.00
01/24/2017 13:30,2,1.123,ACTIVE,213.74,349.86,60.002,1485282603,"201051344000569","219011344069620",30.85,9.30,0,337.54,377.52,35.1,32.0,0.270,624486.2,624486.2,21886,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282638,1534551.00
01/24/2017 13:30,2,1.109,ACTIVE,213.51,349.26,60.007,1485282603,"201051344000983","219011344069620",30.81,9.00,0,336.94,376.92,34.6,31.5,0.274,617310.6,617310.6,22013,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282639,1534552.00
01/24/2017 13:30,2,1.115,ACTIVE,213.96,350.47,60.007,1485282603,"201051344001158","219011344069620",30.16,9.30,0,337.84,378.12,34.2,31.1,0.274,605835.6,605835.6,22204,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282640,1534553.00
01/24/2017 13:30,2,1.113,ACTIVE,214.19,351.37,60.012,1485282603,"201051344000576","219011344069620",30.77,8.00,0,337.84,376.92,34.7,31.6,0.261,616440.5,616440.5,21910,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282641,1534554.00
01/24/2017 13:30,2,1.033,ACTIVE,211.93,342.65,60.023,1485282603,"274151322000087","219011344069620",29.82,18.70,0,334.54,361.59,31.2,28.2,0.199,819366.7,819366.7,22224,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485282642,1534555.00
01/24/2017 13:45,2,0.975,ACTIVE,214.64,350.77,59.970,1485283503,"201051344000645","219011344069620",30.71,8.50,0,329.43,366.70,30.4,27.4,0.234,615757.1,615757.1,21884,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283505,1534556.00
01/24/2017 13:45,2,0.900,ACTIVE,212.38,342.35,59.986,1485283503,"274151322000085","219011344069620",29.50,14.00,0,324.32,355.28,26.9,24.0,0.168,845975.4,845975.4,22029,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283505,1534557.00
