ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 13:45,2,0.982,ACTIVE,214.64,351.37,59.965,1485283503,"201051344000633","219011344069620",30.63,9.70,0,328.52,367.90,30.5,27.5,0.243,605003.7,605003.7,22264,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283506,1534558.00
01/24/2017 13:45,2,0.992,ACTIVE,214.19,350.47,59.970,1485283503,"201051344000469","219011344069620",30.67,7.00,0,335.44,365.80,30.9,27.9,0.234,607836.5,607836.5,22236,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283507,1534559.00
01/24/2017 13:45,2,1.000,ACTIVE,212.83,347.76,59.970,1485283503,"201051344000646","219011344069620",30.63,11.30,0,332.13,365.19,31.1,28.1,0.243,603722.9,603722.9,22222,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283508,1534560.00
01/24/2017 13:45,2,0.916,ACTIVE,212.38,345.66,59.959,1485283503,"274151322000052","219011344069620",30.26,15.50,0,323.72,355.88,28.0,25.1,0.186,874256.2,874256.2,21786,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283509,1534561.00
01/24/2017 13:45,2,1.025,ACTIVE,213.29,348.36,59.970,1485283503,"201051344000585","219011344069620",30.79,10.70,0,327.32,365.49,32.1,29.0,0.239,614310.4,614310.4,22282,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283510,1534562.00
01/24/2017 13:45,2,0.994,ACTIVE,212.83,347.16,59.965,1485283503,"201051344001230","219011344069620",30.65,10.30,0,332.43,364.29,30.9,27.9,0.239,607042.8,607042.8,22145,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283511,1534563.00
01/24/2017 13:45,2,1.008,ACTIVE,213.74,348.36,59.965,1485283503,"201051344000582","219011344069620",30.47,9.00,0,329.43,365.19,31.1,28.1,0.234,599004.0,599004.0,22256,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283512,1534564.00
01/24/2017 13:45,2,1.008,ACTIVE,212.83,347.46,59.912,1485283503,"201051344000955","219011344069620",31.21,11.30,0,331.83,363.39,31.9,28.8,0.239,614229.4,614229.4,22214,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283513,1534565.00
01/24/2017 13:45,2,0.604,ACTIVE,212.61,422.30,59.965,1485283503,"274151322000094","219011344069620",39.76,16.30,0,334.24,447.85,24.3,21.6,0.159,720122.5,720122.5,22519,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283514,1534566.00
01/24/2017 13:45,2,0.982,ACTIVE,214.41,351.67,59.965,1485283503,"201051344000579","219011344069620",31.31,10.30,0,334.24,365.19,31.1,28.1,0.230,623290.6,623290.6,22157,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283515,1534567.00
01/24/2017 13:45,2,1.041,ACTIVE,212.83,347.46,59.970,1485283503,"201051344000890","219011344069620",30.65,11.30,0,330.03,364.59,32.4,29.3,0.239,611207.1,611207.1,22283,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283515,1534568.00
01/24/2017 13:45,2,1.008,ACTIVE,213.29,348.96,59.928,1485283503,"201051344000438","219011344069620",31.07,10.70,0,332.43,364.89,31.8,28.8,0.243,612257.2,612257.2,22294,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283516,1534569.00
01/24/2017 13:45,2,1.053,ACTIVE,213.06,345.06,59.938,1485283503,"201051344000417","219011344069620",19.66,11.70,0,326.12,357.38,21.0,18.3,0.155,595852.7,595852.7,22411,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283517,1534570.00
01/24/2017 13:45,2,0.906,ACTIVE,212.38,347.16,59.954,1485283503,"274151322000083","219011344069620",30.00,15.00,0,324.32,355.88,27.5,24.6,0.190,865835.5,865835.5,21824,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283518,1534571.00
01/24/2017 13:45,2,0.961,ACTIVE,213.29,345.66,59.986,1485283503,"274151322000076","219011344069620",30.63,15.30,0,327.92,357.38,29.8,26.9,0.199,923201.0,923201.0,21933,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283519,1534572.00
01/24/2017 13:45,2,0.990,ACTIVE,214.19,349.56,59.965,1485283503,"201051344000868","219011344069620",30.65,7.30,0,329.73,365.80,30.8,27.8,0.234,606339.5,606339.5,22250,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283520,1534573.00
01/24/2017 13:45,2,0.953,ACTIVE,212.38,348.06,59.959,1485283503,"274151322000095","219011344069620",30.42,14.70,0,328.82,356.48,29.4,26.4,0.199,914140.3,914140.3,22000,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283521,1534574.00
01/24/2017 13:45,2,0.979,ACTIVE,214.19,349.26,59.970,1485283503,"201051344000988","219011344069620",20.10,8.00,0,326.42,359.78,19.9,17.3,0.155,568370.5,568370.5,22286,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283522,1534575.00
01/24/2017 13:45,2,1.021,ACTIVE,213.06,347.46,59.959,1485283503,"201051344001025","219011344069620",30.85,10.30,0,330.93,363.99,31.9,28.9,0.234,612464.0,612464.0,22312,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283523,1534576.00
01/24/2017 13:45,2,0.982,ACTIVE,214.19,349.26,59.933,1485283503,"201051344000458","219011344069620",30.91,9.70,0,333.93,366.10,30.8,27.8,0.239,616395.6,616395.6,22024,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283524,1534577.00
01/24/2017 13:45,2,0.994,ACTIVE,214.87,351.37,59.954,1485283503,"201051344000853","219011344069620",30.61,8.50,0,330.63,367.60,30.9,27.9,0.243,615046.4,615046.4,21956,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283525,1534578.00
01/24/2017 13:45,2,0.998,ACTIVE,213.29,348.96,59.965,1485283503,"201051344000685","219011344069620",30.81,10.30,0,327.02,366.10,31.2,28.2,0.247,611534.2,611534.2,22213,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283526,1534579.00
01/24/2017 13:45,2,0.996,ACTIVE,213.29,348.66,59.965,1485283503,"201051344000917","219011344069620",30.83,10.30,0,332.43,364.89,31.1,28.1,0.243,608500.0,608500.0,22226,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283527,1534580.00
01/24/2017 13:45,2,0.994,ACTIVE,213.06,348.66,59.949,1485283503,"201051344001145","219011344069620",30.95,9.70,0,333.03,364.59,31.2,28.2,0.234,614489.6,614489.6,22088,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283528,1534581.00
01/24/2017 13:45,2,1.025,ACTIVE,213.06,348.66,59.959,1485283503,"201051344000651","219011344069620",30.42,9.30,0,330.93,365.19,31.6,28.6,0.239,607088.4,607088.4,22258,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283528,1534582.00
01/24/2017 13:45,2,0.883,ACTIVE,212.16,342.95,59.954,1485283503,"274151322000088","219011344069620",29.44,14.70,0,323.72,354.97,26.4,23.5,0.164,831134.8,831134.8,21940,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283529,1534583.00
01/24/2017 13:45,2,0.619,ACTIVE,213.29,422.00,59.970,1485283503,"274151322000068","219011344069620",39.84,18.00,0,334.24,445.45,24.9,22.1,0.155,721209.0,721209.0,22415,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283530,1534584.00
01/24/2017 13:45,2,1.012,ACTIVE,212.83,347.16,59.954,1485283503,"201051344001135","219011344069620",30.75,10.30,0,328.82,364.29,31.5,28.5,0.239,602699.0,602699.0,22305,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283531,1534585.00
01/24/2017 13:45,2,0.975,ACTIVE,213.96,349.86,59.959,1485283503,"201051344000594","219011344069620",31.29,11.00,0,327.02,366.10,30.9,27.9,0.234,618801.0,618801.0,22196,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283532,1534586.00
01/24/2017 13:45,2,1.021,ACTIVE,213.29,347.76,59.986,1485283503,"201051344001203","219011344069620",30.53,10.00,0,332.13,365.49,31.6,28.6,0.243,611050.8,611050.8,22307,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283533,1534587.00
01/24/2017 13:45,2,0.898,ACTIVE,212.61,343.85,59.949,1485283503,"274151322000054","219011344069620",29.78,14.70,0,324.02,355.88,27.2,24.3,0.181,847349.9,847349.9,22021,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283534,1534588.00
01/24/2017 13:45,2,0.984,ACTIVE,214.64,349.56,59.970,1485283503,"201051344000867","219011344069620",30.73,9.30,0,329.43,365.49,30.7,27.7,0.225,605195.6,605195.6,22289,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283535,1534589.00
01/24/2017 13:45,2,1.018,ACTIVE,213.06,348.36,59.928,1485283503,"201051344001093","219011344069620",31.29,10.00,0,331.83,363.69,32.3,29.3,0.230,608044.7,608044.7,22227,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283536,1534590.00
01/24/2017 13:45,2,0.955,ACTIVE,214.19,350.17,59.949,1485283503,"201051344000900","219011344069620",30.45,7.70,0,329.13,365.80,29.5,26.6,0.234,624155.5,624155.5,21877,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283537,1534591.00
01/24/2017 13:45,2,0.973,ACTIVE,214.41,350.17,59.954,1485283503,"201051344000648","219011344069620",31.29,7.30,0,327.32,366.10,30.8,27.8,0.234,613792.5,613792.5,21861,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283537,1534592.00
01/24/2017 13:45,2,1.004,ACTIVE,214.41,350.77,59.991,1485283503,"201051344000569","219011344069620",30.65,9.00,0,332.43,365.49,31.2,28.2,0.234,624493.4,624493.4,21887,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283538,1534593.00
01/24/2017 13:45,2,0.971,ACTIVE,214.41,349.26,59.991,1485283503,"201051344000983","219011344069620",31.13,8.50,0,334.24,365.80,30.6,27.6,0.234,617317.7,617317.7,22014,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283539,1534594.00
01/24/2017 13:45,2,0.980,ACTIVE,213.96,349.56,59.949,1485283503,"201051344001158","219011344069620",30.34,9.00,0,327.02,366.10,30.1,27.2,0.234,605842.6,605842.6,22205,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283540,1534595.00
01/24/2017 13:45,2,0.990,ACTIVE,214.87,350.47,59.917,1485283503,"201051344000576","219011344069620",30.69,7.70,0,329.13,366.70,30.8,27.8,0.239,616447.6,616447.6,21911,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283541,1534596.00
01/24/2017 13:45,2,0.922,ACTIVE,212.83,348.66,59.922,1485283503,"274151322000087","219011344069620",29.30,17.80,0,323.72,354.97,27.3,24.4,0.168,819373.0,819373.0,22225,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485283542,1534597.00
01/24/2017 14:00,2,0.807,ACTIVE,214.19,347.76,60.018,1485284403,"201051344000645","219011344069620",30.87,8.00,0,336.94,366.40,25.2,22.4,0.181,615763.3,615763.3,21885,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284404,1534598.00
01/24/2017 14:00,2,0.752,ACTIVE,212.38,345.06,59.986,1485284403,"274151322000085","219011344069620",29.78,13.30,0,333.03,354.07,22.7,20.0,0.133,845980.9,845980.9,22030,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284405,1534599.00
01/24/2017 14:00,2,0.809,ACTIVE,214.41,349.26,59.986,1485284403,"201051344000633","219011344069620",30.95,9.00,0,337.54,367.90,25.4,22.6,0.186,605009.9,605009.9,22265,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284406,1534600.00
01/24/2017 14:00,2,0.814,ACTIVE,213.96,347.46,59.991,1485284403,"201051344000469","219011344069620",31.07,6.30,0,336.94,365.19,25.7,22.9,0.181,607842.8,607842.8,22237,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284407,1534601.00
01/24/2017 14:00,2,0.834,ACTIVE,212.61,345.96,59.965,1485284403,"201051344000646","219011344069620",30.32,10.70,0,334.84,362.19,25.6,22.8,0.186,603729.2,603729.2,22223,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284408,1534602.00
01/24/2017 14:00,2,0.771,ACTIVE,212.16,344.45,59.986,1485284403,"274151322000052","219011344069620",30.36,14.70,0,331.53,354.97,23.8,21.0,0.155,874261.9,874261.9,21787,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284409,1534603.00
01/24/2017 14:00,2,0.836,ACTIVE,213.29,346.26,59.996,1485284403,"201051344000585","219011344069620",30.93,10.00,0,335.44,362.49,26.2,23.4,0.194,614316.9,614316.9,22283,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284410,1534604.00
01/24/2017 14:00,2,0.797,ACTIVE,212.61,345.06,59.986,1485284403,"201051344001230","219011344069620",30.93,9.70,0,334.84,361.29,25.1,22.3,0.186,607049.1,607049.1,22146,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284411,1534605.00
01/24/2017 14:00,2,0.832,ACTIVE,213.51,346.26,59.991,1485284403,"201051344000582","219011344069620",30.38,8.50,0,336.04,362.79,25.6,22.8,0.177,599010.4,599010.4,22257,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284412,1534606.00
01/24/2017 14:00,2,0.846,ACTIVE,212.38,345.36,59.981,1485284403,"201051344000955","219011344069620",30.71,10.30,0,334.84,361.59,26.3,23.5,0.194,614235.9,614235.9,22215,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284413,1534607.00
01/24/2017 14:00,2,0.492,ACTIVE,212.61,428.01,59.996,1485284403,"274151322000094","219011344069620",40.51,15.80,0,338.14,443.34,20.2,17.6,0.124,720127.4,720127.4,22520,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284414,1534608.00
01/24/2017 14:00,2,0.828,ACTIVE,213.96,347.46,59.986,1485284403,"201051344000579","219011344069620",31.13,9.70,0,337.84,366.10,26.2,23.3,0.181,623297.0,623297.0,22158,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284415,1534609.00
01/24/2017 14:00,2,0.836,ACTIVE,212.61,345.06,59.981,1485284403,"201051344000890","219011344069620",31.19,10.70,0,335.14,363.39,26.5,23.6,0.190,611213.6,611213.6,22284,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284416,1534610.00
01/24/2017 14:00,2,0.834,ACTIVE,213.06,345.96,60.023,1485284403,"201051344000438","219011344069620",30.91,10.00,0,335.74,362.49,26.1,23.3,0.181,612263.6,612263.6,22295,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284417,1534611.00
01/24/2017 14:00,2,0.861,ACTIVE,213.06,343.85,59.981,1485284403,"201051344000417","219011344069620",19.86,10.70,0,335.44,356.48,17.4,14.9,0.119,595856.8,595856.8,22412,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284417,1534612.00
01/24/2017 14:00,2,0.762,ACTIVE,212.38,344.76,59.981,1485284403,"274151322000083","219011344069620",29.88,14.30,0,332.73,354.37,23.1,20.3,0.159,865841.0,865841.0,21825,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284418,1534613.00
01/24/2017 14:00,2,0.785,ACTIVE,213.06,342.95,59.975,1485284403,"274151322000076","219011344069620",30.30,14.70,0,334.54,356.18,24.1,21.4,0.164,923207.0,923207.0,21934,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284419,1534614.00
01/24/2017 14:00,2,0.822,ACTIVE,213.96,347.46,60.034,1485284403,"201051344000868","219011344069620",30.75,7.30,0,337.24,363.69,25.6,22.8,0.190,606345.8,606345.8,22251,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284420,1534615.00
01/24/2017 14:00,2,0.770,ACTIVE,212.38,342.95,59.975,1485284403,"274151322000095","219011344069620",30.04,13.70,0,333.03,354.97,23.4,20.7,0.150,914146.2,914146.2,22001,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284421,1534616.00
01/24/2017 14:00,2,0.797,ACTIVE,213.96,347.16,59.981,1485284403,"201051344000988","219011344069620",20.22,7.70,0,337.54,359.18,16.3,13.8,0.124,568374.3,568374.3,22287,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284422,1534617.00
01/24/2017 14:00,2,0.820,ACTIVE,212.61,344.76,59.986,1485284403,"201051344001025","219011344069620",31.17,9.70,0,334.84,362.19,26.0,23.1,0.186,612470.4,612470.4,22313,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284423,1534618.00
01/24/2017 14:00,2,0.822,ACTIVE,213.74,346.86,59.975,1485284403,"201051344000458","219011344069620",30.77,9.00,0,337.24,363.69,25.6,22.8,0.190,616401.8,616401.8,22025,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284424,1534619.00
01/24/2017 14:00,2,0.807,ACTIVE,214.41,348.36,59.965,1485284403,"201051344000853","219011344069620",31.07,7.70,0,338.74,367.00,25.4,22.6,0.186,615052.6,615052.6,21957,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284425,1534620.00
01/24/2017 14:00,2,0.818,ACTIVE,213.06,346.86,59.975,1485284403,"201051344000685","219011344069620",30.42,9.30,0,335.14,363.69,25.2,22.4,0.190,611540.5,611540.5,22214,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284426,1534621.00
01/24/2017 14:00,2,0.807,ACTIVE,213.29,346.56,59.975,1485284403,"201051344000917","219011344069620",30.71,9.70,0,335.44,362.79,25.1,22.3,0.181,608506.2,608506.2,22227,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284426,1534622.00
01/24/2017 14:00,2,0.805,ACTIVE,213.06,345.96,59.959,1485284403,"201051344001145","219011344069620",30.95,9.00,0,336.04,363.09,25.3,22.5,0.186,614495.8,614495.8,22089,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284427,1534623.00
01/24/2017 14:00,2,0.822,ACTIVE,213.06,345.96,59.986,1485284403,"201051344000651","219011344069620",30.91,8.00,0,336.04,362.79,25.8,22.9,0.186,607094.7,607094.7,22259,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284428,1534624.00
01/24/2017 14:00,2,0.727,ACTIVE,212.38,344.76,59.970,1485284403,"274151322000088","219011344069620",29.86,14.00,0,331.83,353.47,21.9,19.3,0.141,831140.1,831140.1,21941,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284429,1534625.00
01/24/2017 14:00,2,0.518,ACTIVE,213.29,426.21,59.970,1485284403,"274151322000068","219011344069620",40.24,17.50,0,339.04,447.25,21.0,18.4,0.124,721214.0,721214.0,22416,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284430,1534626.00
01/24/2017 14:00,2,0.828,ACTIVE,212.61,345.06,59.975,1485284403,"201051344001135","219011344069620",30.79,9.30,0,334.84,362.19,25.9,23.0,0.194,602705.3,602705.3,22306,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284431,1534627.00
01/24/2017 14:00,2,0.812,ACTIVE,213.51,346.56,59.986,1485284403,"201051344000594","219011344069620",31.17,10.30,0,336.94,363.99,25.7,22.9,0.181,618807.2,618807.2,22197,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284432,1534628.00
01/24/2017 14:00,2,0.826,ACTIVE,213.06,345.06,59.970,1485284403,"201051344001203","219011344069620",30.75,9.70,0,336.04,363.69,25.8,23.0,0.194,611057.2,611057.2,22308,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284433,1534629.00
01/24/2017 14:00,2,0.758,ACTIVE,212.38,343.85,59.991,1485284403,"274151322000054","219011344069620",29.72,13.70,0,332.73,354.67,22.8,20.1,0.150,847355.3,847355.3,22022,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284434,1534630.00
01/24/2017 14:00,2,0.811,ACTIVE,214.19,347.46,59.986,1485284403,"201051344000867","219011344069620",30.89,9.00,0,337.24,363.69,25.4,22.6,0.181,605201.7,605201.7,22290,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284435,1534631.00
01/24/2017 14:00,2,0.852,ACTIVE,212.83,346.26,59.933,1485284403,"201051344001093","219011344069620",30.59,9.70,0,334.84,362.49,26.4,23.6,0.181,608051.1,608051.1,22228,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284436,1534632.00
01/24/2017 14:00,2,0.764,ACTIVE,213.96,347.76,59.975,1485284403,"201051344000900","219011344069620",30.97,7.30,0,337.54,364.89,24.0,21.3,0.186,624161.3,624161.3,21878,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284437,1534633.00
01/24/2017 14:00,2,0.830,ACTIVE,214.19,347.16,59.981,1485284403,"201051344000648","219011344069620",30.73,7.30,0,338.14,365.80,25.9,23.0,0.186,613798.7,613798.7,21862,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284438,1534634.00
01/24/2017 14:00,2,0.822,ACTIVE,213.96,347.46,59.965,1485284403,"201051344000569","219011344069620",31.09,8.00,0,336.94,364.29,25.9,23.1,0.186,624499.7,624499.7,21888,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284438,1534635.00
01/24/2017 14:00,2,0.809,ACTIVE,214.19,346.86,59.938,1485284403,"201051344000983","219011344069620",30.83,8.00,0,336.64,363.69,25.3,22.5,0.190,617323.8,617323.8,22015,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284439,1534636.00
01/24/2017 14:00,2,0.807,ACTIVE,213.74,346.86,59.986,1485284403,"201051344001158","219011344069620",30.63,8.00,0,337.84,364.59,25.0,22.2,0.190,605848.6,605848.6,22206,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284440,1534637.00
01/24/2017 14:00,2,0.828,ACTIVE,214.41,348.96,59.970,1485284403,"201051344000576","219011344069620",30.55,7.30,0,337.84,366.70,25.6,22.8,0.177,616453.8,616453.8,21912,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284441,1534638.00
01/24/2017 14:00,2,0.762,ACTIVE,212.38,343.25,59.970,1485284403,"274151322000087","219011344069620",29.66,17.00,0,332.13,354.07,22.9,20.2,0.141,819378.5,819378.5,22226,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485284442,1534639.00
01/24/2017 14:15,2,0.977,ACTIVE,214.87,349.86,60.018,1485285304,"201051344000645","219011344069620",30.85,7.70,0,338.44,363.99,30.6,27.6,0.225,615769.3,615769.3,21886,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285305,1534640.00
01/24/2017 14:15,2,0.922,ACTIVE,212.83,347.76,59.959,1485285304,"274151322000085","219011344069620",30.16,12.30,0,332.13,353.77,28.1,25.2,0.177,845986.3,845986.3,22031,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285306,1534641.00
01/24/2017 14:15,2,0.973,ACTIVE,215.09,351.07,59.954,1485285304,"201051344000633","219011344069620",31.05,8.50,0,337.84,365.19,30.6,27.6,0.234,605016.0,605016.0,22266,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285307,1534642.00
01/24/2017 14:15,2,0.975,ACTIVE,214.41,349.86,60.002,1485285304,"201051344000469","219011344069620",31.27,6.00,0,336.64,363.69,30.9,27.9,0.234,607848.9,607848.9,22238,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285307,1534643.00
01/24/2017 14:15,2,0.992,ACTIVE,212.16,347.76,60.012,1485285304,"201051344000646","219011344069620",30.99,10.00,0,333.93,360.08,31.2,28.2,0.239,603735.4,603735.4,22224,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285308,1534644.00
01/24/2017 14:15,2,0.955,ACTIVE,212.16,346.26,59.991,1485285304,"274151322000052","219011344069620",30.20,14.00,0,331.23,354.67,29.2,26.3,0.186,874267.6,874267.6,21788,0,0,0,L,1151911521,0,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285309,1534645.00
01/24/2017 14:15,2,1.016,ACTIVE,212.61,347.76,59.981,1485285304,"201051344000585","219011344069620",30.95,9.30,0,335.14,360.38,31.9,28.8,0.243,614323.2,614323.2,22284,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285310,1534646.00
01/24/2017 14:15,2,0.986,ACTIVE,212.38,346.86,59.996,1485285304,"201051344001230","219011344069620",30.67,9.30,0,334.54,358.58,30.7,27.7,0.234,607055.1,607055.1,22147,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285311,1534647.00
01/24/2017 14:15,2,0.986,ACTIVE,213.06,347.76,59.954,1485285304,"201051344000582","219011344069620",31.13,7.70,0,335.44,360.69,31.1,28.1,0.230,599016.5,599016.5,22258,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285312,1534648.00
01/24/2017 14:15,2,1.020,ACTIVE,212.16,347.16,59.991,1485285304,"201051344000955","219011344069620",30.81,9.70,0,333.93,359.18,31.8,28.8,0.243,614242.2,614242.2,22216,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285313,1534649.00
01/24/2017 14:15,2,0.619,ACTIVE,212.16,424.41,59.991,1485285304,"274151322000094","219011344069620",40.00,15.50,0,334.54,447.55,25.1,22.3,0.164,720132.2,720132.2,22521,0,0,0,L,1151911521,0,121.10,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285314,1534650.00
01/24/2017 14:15,2,0.992,ACTIVE,214.64,349.56,59.986,1485285304,"201051344000579","219011344069620",31.19,9.30,0,336.64,364.29,31.4,28.4,0.234,623303.2,623303.2,22159,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285315,1534651.00
01/24/2017 14:15,2,1.021,ACTIVE,212.38,347.16,60.012,1485285304,"201051344000890","219011344069620",31.05,10.00,0,334.54,360.08,32.2,29.1,0.234,611220.0,611220.0,22285,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285316,1534652.00
01/24/2017 14:15,2,1.002,ACTIVE,212.83,348.36,59.991,1485285304,"201051344000438","219011344069620",31.35,9.30,0,335.14,360.99,31.8,28.8,0.239,612270.0,612270.0,22296,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285316,1534653.00
01/24/2017 14:15,2,1.039,ACTIVE,212.61,345.36,59.938,1485285304,"201051344000417","219011344069620",20.02,10.30,0,334.54,353.77,21.1,18.4,0.155,595860.8,595860.8,22413,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285317,1534654.00
01/24/2017 14:15,2,0.932,ACTIVE,212.38,343.85,59.986,1485285304,"274151322000083","219011344069620",30.20,13.70,0,333.03,354.37,28.5,25.6,0.190,865846.6,865846.6,21826,0,0,0,L,1151911521,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285318,1534655.00
01/24/2017 14:15,2,0.945,ACTIVE,213.06,346.26,59.981,1485285304,"274151322000076","219011344069620",31.15,14.00,0,333.63,355.58,29.9,26.9,0.199,923212.9,923212.9,21935,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285319,1534656.00
01/24/2017 14:15,2,0.994,ACTIVE,214.19,349.56,59.944,1485285304,"201051344000868","219011344069620",30.73,7.00,0,336.64,362.19,31.0,28.0,0.225,606351.9,606351.9,22252,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285320,1534657.00
01/24/2017 14:15,2,0.936,ACTIVE,212.61,345.96,59.975,1485285304,"274151322000095","219011344069620",30.75,13.30,0,332.43,354.37,29.2,26.2,0.194,914151.8,914151.8,22002,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285321,1534658.00
01/24/2017 14:15,2,0.979,ACTIVE,214.41,348.36,59.975,1485285304,"201051344000988","219011344069620",20.10,7.00,0,336.64,358.28,20.0,17.3,0.159,568378.1,568378.1,22288,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285322,1534659.00
01/24/2017 14:15,2,1.000,ACTIVE,212.38,346.86,59.949,1485285304,"201051344001025","219011344069620",31.25,9.00,0,334.54,360.38,31.7,28.7,0.234,612476.7,612476.7,22314,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285323,1534660.00
01/24/2017 14:15,2,0.977,ACTIVE,214.41,348.96,59.986,1485285304,"201051344000458","219011344069620",31.11,8.50,0,336.64,363.09,30.8,27.8,0.239,616408.0,616408.0,22026,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285324,1534661.00
01/24/2017 14:15,2,0.979,ACTIVE,214.87,351.37,59.986,1485285304,"201051344000853","219011344069620",30.97,7.30,0,338.44,364.89,30.8,27.8,0.230,615058.7,615058.7,21958,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285324,1534662.00
01/24/2017 14:15,2,0.998,ACTIVE,212.83,348.36,60.034,1485285304,"201051344000685","219011344069620",30.49,8.50,0,334.84,360.99,30.9,27.9,0.239,611546.6,611546.6,22215,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285325,1534663.00
01/24/2017 14:15,2,0.973,ACTIVE,212.83,348.06,60.012,1485285304,"201051344000917","219011344069620",31.21,9.00,0,334.24,360.38,30.8,27.8,0.239,608512.3,608512.3,22228,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285326,1534664.00
01/24/2017 14:15,2,0.977,ACTIVE,212.38,348.06,59.970,1485285304,"201051344001145","219011344069620",31.31,8.50,0,336.34,360.69,31.0,28.0,0.234,614501.9,614501.9,22090,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285327,1534665.00
01/24/2017 14:15,2,1.010,ACTIVE,212.83,348.36,59.975,1485285304,"201051344000651","219011344069620",30.83,7.30,0,335.44,360.69,31.5,28.5,0.239,607100.9,607100.9,22260,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285328,1534666.00
01/24/2017 14:15,2,0.910,ACTIVE,212.38,343.55,59.986,1485285304,"274151322000088","219011344069620",29.72,13.00,0,332.43,353.77,27.4,24.6,0.172,831145.3,831145.3,21942,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285329,1534667.00
01/24/2017 14:15,2,0.639,ACTIVE,213.29,428.91,59.991,1485285304,"274151322000068","219011344069620",40.41,17.00,0,334.24,449.35,26.0,23.1,0.159,721219.0,721219.0,22417,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285330,1534668.00
01/24/2017 14:15,2,1.010,ACTIVE,212.38,347.46,59.938,1485285304,"201051344001135","219011344069620",30.85,9.00,0,334.84,359.78,31.6,28.6,0.243,602711.5,602711.5,22307,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285331,1534669.00
01/24/2017 14:15,2,0.984,ACTIVE,213.74,349.26,59.991,1485285304,"201051344000594","219011344069620",31.01,10.00,0,336.34,361.89,31.0,28.0,0.230,618813.4,618813.4,22198,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285332,1534670.00
01/24/2017 14:15,2,0.998,ACTIVE,212.83,347.76,59.965,1485285304,"201051344001203","219011344069620",30.99,9.00,0,335.74,361.89,31.3,28.3,0.247,611063.3,611063.3,22309,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285333,1534671.00
01/24/2017 14:15,2,0.926,ACTIVE,212.61,348.06,59.991,1485285304,"274151322000054","219011344069620",30.24,13.00,0,331.83,354.37,28.3,25.4,0.177,847360.8,847360.8,22023,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285334,1534672.00
01/24/2017 14:15,2,0.973,ACTIVE,214.41,349.26,59.991,1485285304,"201051344000867","219011344069620",31.13,8.50,0,336.64,362.19,30.7,27.7,0.230,605207.8,605207.8,22291,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285335,1534673.00
01/24/2017 14:15,2,1.006,ACTIVE,212.61,347.76,59.981,1485285304,"201051344001093","219011344069620",31.43,9.00,0,335.14,360.08,32.1,29.0,0.225,608057.5,608057.5,22229,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285336,1534674.00
01/24/2017 14:15,2,0.932,ACTIVE,214.19,349.56,59.996,1485285304,"201051344000900","219011344069620",31.05,7.00,0,336.04,363.69,29.4,26.4,0.234,624167.1,624167.1,21879,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285337,1534675.00
01/24/2017 14:15,2,0.982,ACTIVE,214.41,350.17,59.991,1485285304,"201051344000648","219011344069620",31.11,7.00,0,338.44,364.59,31.1,28.0,0.239,613804.9,613804.9,21863,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285338,1534676.00
01/24/2017 14:15,2,0.994,ACTIVE,214.41,350.17,59.981,1485285304,"201051344000569","219011344069620",30.91,7.30,0,337.24,363.39,31.2,28.2,0.239,624505.9,624505.9,21889,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285339,1534677.00
01/24/2017 14:15,2,0.963,ACTIVE,214.41,348.96,59.981,1485285304,"201051344000983","219011344069620",31.23,7.70,0,336.94,362.79,30.5,27.5,0.234,617329.8,617329.8,22016,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285340,1534678.00
01/24/2017 14:15,2,0.967,ACTIVE,214.64,349.56,59.991,1485285304,"201051344001158","219011344069620",30.87,7.30,0,336.94,363.99,30.3,27.3,0.234,605854.6,605854.6,22207,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285341,1534679.00
01/24/2017 14:15,2,0.982,ACTIVE,214.64,351.07,59.981,1485285304,"201051344000576","219011344069620",31.09,7.00,0,337.24,365.49,31.0,28.0,0.230,616460.0,616460.0,21913,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285341,1534680.00
01/24/2017 14:15,2,0.924,ACTIVE,212.83,343.85,59.981,1485285304,"274151322000087","219011344069620",30.16,16.30,0,332.73,354.07,28.2,25.3,0.172,819384.0,819384.0,22227,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485285342,1534681.00
01/24/2017 14:30,2,1.092,ACTIVE,214.64,351.07,59.996,1485286203,"201051344000645","219011344069620",31.05,7.70,0,338.74,372.11,34.4,31.3,0.261,615776.6,615776.6,21887,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286204,1534682.00
01/24/2017 14:30,2,1.033,ACTIVE,212.61,349.56,59.991,1485286203,"274151322000085","219011344069620",30.24,12.30,0,336.64,359.78,31.6,28.6,0.203,845993.0,845993.0,22032,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286205,1534683.00
01/24/2017 14:30,2,1.098,ACTIVE,214.64,352.57,59.970,1485286203,"201051344000633","219011344069620",30.93,8.00,0,337.84,372.11,34.4,31.3,0.274,605023.3,605023.3,22267,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286206,1534684.00
01/24/2017 14:30,2,1.092,ACTIVE,214.41,351.67,59.981,1485286203,"201051344000469","219011344069620",31.31,6.00,0,336.94,371.51,34.7,31.6,0.278,607856.3,607856.3,22239,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286207,1534685.00
01/24/2017 14:30,2,1.111,ACTIVE,212.61,348.96,59.991,1485286203,"201051344000646","219011344069620",30.79,9.70,0,334.84,367.90,34.7,31.5,0.274,603742.8,603742.8,22225,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286207,1534686.00
01/24/2017 14:30,2,1.076,ACTIVE,212.38,347.76,59.986,1485286203,"274151322000052","219011344069620",30.08,14.00,0,334.84,360.08,32.7,29.6,0.217,874274.6,874274.6,21789,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286208,1534687.00
01/24/2017 14:30,2,1.127,ACTIVE,213.51,350.17,59.991,1485286203,"201051344000585","219011344069620",30.91,9.30,0,335.74,368.20,35.4,32.2,0.270,614330.8,614330.8,22285,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286209,1534688.00
01/24/2017 14:30,2,1.096,ACTIVE,213.06,348.36,59.975,1485286203,"201051344001230","219011344069620",30.81,9.00,0,333.03,366.70,34.2,31.1,0.261,607062.4,607062.4,22148,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286210,1534689.00
01/24/2017 14:30,2,1.113,ACTIVE,213.29,349.26,59.922,1485286203,"201051344000582","219011344069620",30.69,7.70,0,336.04,368.50,34.6,31.5,0.265,599023.9,599023.9,22259,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286211,1534690.00
01/24/2017 14:30,2,1.119,ACTIVE,212.83,348.36,59.970,1485286203,"201051344000955","219011344069620",31.11,9.70,0,335.14,367.00,35.3,32.1,0.270,614249.8,614249.8,22217,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286212,1534691.00
01/24/2017 14:30,2,0.697,ACTIVE,212.38,428.01,59.981,1485286203,"274151322000094","219011344069620",40.24,15.50,0,335.14,454.76,28.3,25.4,0.181,720138.2,720138.2,22522,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286213,1534692.00
01/24/2017 14:30,2,1.102,ACTIVE,214.19,350.47,59.981,1485286203,"201051344000579","219011344069620",31.25,9.00,0,337.84,371.81,34.9,31.8,0.265,623310.8,623310.8,22160,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286214,1534693.00
01/24/2017 14:30,2,1.127,ACTIVE,212.83,348.96,59.986,1485286203,"201051344000890","219011344069620",31.11,9.70,0,334.54,367.60,35.6,32.4,0.270,611227.7,611227.7,22286,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286215,1534694.00
01/24/2017 14:30,2,1.111,ACTIVE,213.29,350.17,59.986,1485286203,"201051344000438","219011344069620",31.25,9.00,0,336.34,368.20,35.1,32.0,0.270,612277.6,612277.6,22297,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286216,1534695.00
01/24/2017 14:30,2,1.152,ACTIVE,213.29,346.56,60.023,1485286203,"201051344000417","219011344069620",19.86,10.00,0,334.84,358.58,23.2,20.5,0.172,595865.7,595865.7,22414,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286217,1534696.00
01/24/2017 14:30,2,1.029,ACTIVE,212.16,346.86,59.981,1485286203,"274151322000083","219011344069620",30.45,13.70,0,333.63,359.78,31.8,28.7,0.217,865853.4,865853.4,21827,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286218,1534697.00
01/24/2017 14:30,2,1.061,ACTIVE,213.29,346.26,59.975,1485286203,"274151322000076","219011344069620",30.93,13.70,0,337.24,361.59,33.3,30.2,0.225,923220.0,923220.0,21936,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286218,1534698.00
01/24/2017 14:30,2,1.098,ACTIVE,213.96,350.47,59.965,1485286203,"201051344000868","219011344069620",30.81,6.70,0,337.54,370.60,34.3,31.2,0.256,606359.3,606359.3,22253,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286219,1534699.00
01/24/2017 14:30,2,1.041,ACTIVE,212.61,343.85,59.933,1485286203,"274151322000095","219011344069620",30.75,12.70,0,335.74,360.08,32.5,29.4,0.221,914158.8,914158.8,22003,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286220,1534700.00
