ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 14:30,2,1.088,ACTIVE,214.19,349.26,59.991,1485286203,"201051344000988","219011344069620",20.08,7.00,0,337.54,363.09,22.1,19.5,0.168,568382.7,568382.7,22289,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286221,1534701.00
01/24/2017 14:30,2,1.098,ACTIVE,213.29,348.96,59.991,1485286203,"201051344001025","219011344069620",31.37,8.50,0,334.54,368.20,34.9,31.7,0.265,612484.3,612484.3,22315,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286222,1534702.00
01/24/2017 14:30,2,1.066,ACTIVE,214.19,350.17,59.986,1485286203,"201051344000458","219011344069620",31.37,8.50,0,337.54,371.21,33.9,30.8,0.261,616415.4,616415.4,22027,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286223,1534703.00
01/24/2017 14:30,2,1.086,ACTIVE,214.87,352.57,59.991,1485286203,"201051344000853","219011344069620",30.81,7.30,0,338.14,371.51,33.9,30.8,0.265,615066.1,615066.1,21959,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286224,1534704.00
01/24/2017 14:30,2,1.068,ACTIVE,213.51,349.56,59.954,1485286203,"201051344000685","219011344069620",31.21,8.50,0,335.44,368.20,33.9,30.8,0.270,611554.0,611554.0,22216,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286225,1534705.00
01/24/2017 14:30,2,1.070,ACTIVE,213.29,349.56,59.986,1485286203,"201051344000917","219011344069620",30.99,9.00,0,334.84,368.20,33.6,30.5,0.261,608519.6,608519.6,22229,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286226,1534706.00
01/24/2017 14:30,2,1.072,ACTIVE,213.29,349.56,59.975,1485286203,"201051344001145","219011344069620",31.07,8.00,0,336.64,368.20,33.8,30.7,0.261,614509.3,614509.3,22091,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286227,1534707.00
01/24/2017 14:30,2,1.076,ACTIVE,213.29,349.56,60.023,1485286203,"201051344000651","219011344069620",31.41,7.30,0,336.04,370.60,34.3,31.2,0.256,607108.5,607108.5,22261,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286228,1534708.00
01/24/2017 14:30,2,0.982,ACTIVE,211.93,349.56,59.970,1485286203,"274151322000088","219011344069620",30.18,12.70,0,333.33,359.18,30.0,27.1,0.194,831151.8,831151.8,21943,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286229,1534709.00
01/24/2017 14:30,2,0.686,ACTIVE,213.06,435.83,59.970,1485286203,"274151322000068","219011344069620",40.75,16.70,0,334.84,458.97,28.4,25.5,0.172,721225.1,721225.1,22418,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286229,1534710.00
01/24/2017 14:30,2,1.076,ACTIVE,212.83,348.06,59.996,1485286203,"201051344001135","219011344069620",31.31,8.50,0,335.14,367.60,34.1,31.0,0.265,602719.0,602719.0,22308,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286230,1534711.00
01/24/2017 14:30,2,1.076,ACTIVE,213.51,350.77,59.965,1485286203,"201051344000594","219011344069620",30.89,9.70,0,337.24,370.90,33.7,30.6,0.261,618820.8,618820.8,22199,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286231,1534712.00
01/24/2017 14:30,2,1.086,ACTIVE,213.29,348.06,59.996,1485286203,"201051344001203","219011344069620",30.93,8.50,0,335.74,369.40,34.0,30.9,0.270,611070.8,611070.8,22310,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286232,1534713.00
01/24/2017 14:30,2,1.006,ACTIVE,212.38,344.76,59.981,1485286203,"274151322000054","219011344069620",30.16,12.70,0,333.03,360.08,30.8,27.8,0.208,847367.5,847367.5,22024,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286233,1534714.00
01/24/2017 14:30,2,1.074,ACTIVE,214.19,350.47,59.975,1485286203,"201051344000867","219011344069620",30.61,8.00,0,336.94,370.90,33.4,30.3,0.247,605215.1,605215.1,22292,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286234,1534715.00
01/24/2017 14:30,2,1.090,ACTIVE,213.29,348.66,60.018,1485286203,"201051344001093","219011344069620",31.35,9.00,0,335.14,367.60,34.7,31.5,0.247,608065.2,608065.2,22230,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286235,1534716.00
01/24/2017 14:30,2,1.014,ACTIVE,214.19,350.47,59.981,1485286203,"201051344000900","219011344069620",30.97,7.00,0,337.54,372.11,31.9,28.8,0.252,624174.1,624174.1,21880,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286236,1534717.00
01/24/2017 14:30,2,1.076,ACTIVE,214.19,350.77,59.986,1485286203,"201051344000648","219011344069620",30.75,7.00,0,337.84,372.11,33.5,30.4,0.256,613812.3,613812.3,21864,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286237,1534718.00
01/24/2017 14:30,2,1.062,ACTIVE,214.41,351.37,60.007,1485286203,"201051344000569","219011344069620",31.23,7.30,0,336.94,372.11,33.6,30.5,0.256,624513.4,624513.4,21890,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286238,1534719.00
01/24/2017 14:30,2,1.045,ACTIVE,214.41,350.77,60.018,1485286203,"201051344000983","219011344069620",30.99,7.30,0,337.54,370.60,32.8,29.8,0.261,617337.1,617337.1,22017,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286239,1534720.00
01/24/2017 14:30,2,1.053,ACTIVE,214.41,350.47,59.981,1485286203,"201051344001158","219011344069620",30.65,7.30,0,337.54,371.81,32.7,29.6,0.256,605861.9,605861.9,22208,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286239,1534721.00
01/24/2017 14:30,2,1.062,ACTIVE,214.64,351.67,59.986,1485286203,"201051344000576","219011344069620",30.99,7.00,0,337.54,371.81,33.4,30.3,0.247,616467.4,616467.4,21914,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286240,1534722.00
01/24/2017 14:30,2,0.996,ACTIVE,212.83,344.15,59.970,1485286203,"274151322000087","219011344069620",30.22,15.80,0,333.93,358.88,30.5,27.5,0.194,819390.7,819390.7,22228,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485286241,1534723.00
01/24/2017 14:45,2,1.010,ACTIVE,214.87,349.86,59.986,1485287103,"201051344000645","219011344069620",30.75,7.70,0,338.14,370.30,31.5,28.4,0.239,615784.4,615784.4,21888,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287105,1534724.00
01/24/2017 14:45,2,0.922,ACTIVE,212.83,346.26,59.981,1485287103,"274151322000085","219011344069620",30.24,12.30,0,336.94,358.58,28.2,25.3,0.177,846000.1,846000.1,22033,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287105,1534725.00
01/24/2017 14:45,2,1.000,ACTIVE,214.87,351.97,59.986,1485287103,"201051344000633","219011344069620",31.11,8.00,0,337.54,370.90,31.5,28.5,0.239,605031.1,605031.1,22268,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287106,1534726.00
01/24/2017 14:45,2,1.006,ACTIVE,214.64,350.77,60.034,1485287103,"201051344000469","219011344069620",31.09,6.00,0,338.14,370.60,31.8,28.7,0.239,607864.2,607864.2,22240,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287107,1534727.00
01/24/2017 14:45,2,1.014,ACTIVE,212.83,348.06,59.981,1485287103,"201051344000646","219011344069620",30.95,9.70,0,335.44,366.70,31.8,28.8,0.247,603750.7,603750.7,22226,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287108,1534728.00
01/24/2017 14:45,2,0.969,ACTIVE,212.38,346.86,59.970,1485287103,"274151322000052","219011344069620",30.16,13.70,0,335.74,358.88,29.6,26.6,0.199,874282.0,874282.0,21790,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287109,1534729.00
01/24/2017 14:45,2,1.033,ACTIVE,213.29,348.36,59.981,1485287103,"201051344000585","219011344069620",30.99,9.30,0,336.04,367.60,32.5,29.4,0.239,614338.9,614338.9,22286,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287110,1534730.00
01/24/2017 14:45,2,0.990,ACTIVE,212.83,346.26,59.991,1485287103,"201051344001230","219011344069620",31.31,9.00,0,334.84,365.49,31.4,28.4,0.234,607070.3,607070.3,22149,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287111,1534731.00
01/24/2017 14:45,2,1.025,ACTIVE,213.74,349.56,59.981,1485287103,"201051344000582","219011344069620",30.49,7.70,0,336.04,367.00,31.7,28.7,0.239,599031.9,599031.9,22260,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287112,1534732.00
01/24/2017 14:45,2,1.027,ACTIVE,212.61,347.16,59.986,1485287103,"201051344000955","219011344069620",31.19,9.70,0,334.84,365.80,32.5,29.4,0.243,614258.0,614258.0,22218,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287113,1534733.00
01/24/2017 14:45,2,0.625,ACTIVE,212.61,424.71,59.975,1485287103,"274151322000094","219011344069620",40.20,15.30,0,334.84,448.15,25.5,22.7,0.164,720144.5,720144.5,22523,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287114,1534734.00
01/24/2017 14:45,2,1.023,ACTIVE,214.64,350.47,59.981,1485287103,"201051344000579","219011344069620",30.75,9.00,0,339.34,370.00,31.9,28.8,0.234,623318.7,623318.7,22161,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287115,1534735.00
01/24/2017 14:45,2,1.039,ACTIVE,212.83,346.86,59.981,1485287103,"201051344000890","219011344069620",31.13,9.70,0,334.54,366.70,32.8,29.7,0.239,611235.9,611235.9,22287,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287116,1534736.00
01/24/2017 14:45,2,1.025,ACTIVE,213.06,348.06,59.975,1485287103,"201051344000438","219011344069620",31.09,9.00,0,336.64,367.60,32.3,29.3,0.243,612285.7,612285.7,22298,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287117,1534737.00
01/24/2017 14:45,2,1.049,ACTIVE,213.06,345.36,59.975,1485287103,"201051344000417","219011344069620",20.16,9.70,0,335.74,358.28,21.4,18.7,0.155,595870.9,595870.9,22415,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287118,1534738.00
01/24/2017 14:45,2,0.936,ACTIVE,212.61,345.06,59.970,1485287103,"274151322000083","219011344069620",30.26,13.30,0,335.14,358.88,28.7,25.8,0.199,865860.6,865860.6,21828,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287119,1534739.00
01/24/2017 14:45,2,0.975,ACTIVE,213.06,343.85,59.965,1485287103,"274151322000076","219011344069620",30.83,13.30,0,337.24,360.38,30.4,27.4,0.208,923227.7,923227.7,21937,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287120,1534740.00
01/24/2017 14:45,2,1.008,ACTIVE,214.19,350.17,59.970,1485287103,"201051344000868","219011344069620",30.63,6.70,0,337.54,369.40,31.3,28.3,0.230,606367.2,606367.2,22254,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287120,1534741.00
01/24/2017 14:45,2,0.963,ACTIVE,212.38,348.96,59.954,1485287103,"274151322000095","219011344069620",30.45,13.00,0,336.04,359.18,29.7,26.8,0.194,914166.3,914166.3,22004,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287121,1534742.00
01/24/2017 14:45,2,0.988,ACTIVE,214.19,348.66,59.928,1485287103,"201051344000988","219011344069620",20.16,7.30,0,337.54,362.79,20.2,17.5,0.159,568387.6,568387.6,22290,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287122,1534743.00
01/24/2017 14:45,2,1.004,ACTIVE,213.06,346.86,60.012,1485287103,"201051344001025","219011344069620",31.35,8.50,0,336.34,367.30,31.9,28.9,0.239,612492.3,612492.3,22316,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287123,1534744.00
01/24/2017 14:45,2,1.002,ACTIVE,214.41,350.47,59.944,1485287103,"201051344000458","219011344069620",30.73,8.50,0,338.14,370.00,31.2,28.2,0.239,616423.2,616423.2,22028,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287124,1534745.00
01/24/2017 14:45,2,1.002,ACTIVE,215.09,351.67,59.996,1485287103,"201051344000853","219011344069620",30.59,7.30,0,339.34,370.30,31.1,28.1,0.234,615073.9,615073.9,21960,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287125,1534746.00
01/24/2017 14:45,2,0.998,ACTIVE,213.29,348.66,59.970,1485287103,"201051344000685","219011344069620",30.81,8.50,0,335.74,367.30,31.2,28.2,0.247,611561.9,611561.9,22217,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287126,1534747.00
01/24/2017 14:45,2,0.994,ACTIVE,213.06,348.36,59.938,1485287103,"201051344000917","219011344069620",30.87,9.00,0,335.44,367.60,31.1,28.1,0.234,608527.5,608527.5,22230,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287127,1534748.00
01/24/2017 14:45,2,0.986,ACTIVE,212.83,348.06,59.965,1485287103,"201051344001145","219011344069620",31.23,8.00,0,335.74,367.00,31.2,28.2,0.234,614517.2,614517.2,22092,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287128,1534749.00
01/24/2017 14:45,2,1.000,ACTIVE,213.06,348.06,59.986,1485287103,"201051344000651","219011344069620",31.27,7.70,0,337.54,367.00,31.6,28.6,0.239,607116.5,607116.5,22262,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287129,1534750.00
01/24/2017 14:45,2,0.898,ACTIVE,212.16,343.25,59.949,1485287103,"274151322000088","219011344069620",29.90,12.70,0,335.74,357.98,27.2,24.3,0.164,831158.8,831158.8,21944,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287130,1534751.00
01/24/2017 14:45,2,0.637,ACTIVE,213.29,424.71,59.965,1485287103,"274151322000068","219011344069620",40.12,16.30,0,335.14,461.98,26.0,23.2,0.159,721231.6,721231.6,22419,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287130,1534752.00
01/24/2017 14:45,2,1.008,ACTIVE,212.61,346.56,59.959,1485287103,"201051344001135","219011344069620",30.97,9.00,0,335.74,366.70,31.6,28.6,0.239,602727.0,602727.0,22309,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287131,1534753.00
01/24/2017 14:45,2,0.992,ACTIVE,214.19,349.86,59.975,1485287103,"201051344000594","219011344069620",31.01,9.30,0,336.94,367.30,31.2,28.2,0.234,618828.7,618828.7,22200,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287132,1534754.00
01/24/2017 14:45,2,1.002,ACTIVE,213.29,348.06,59.954,1485287103,"201051344001203","219011344069620",31.11,8.50,0,336.04,368.20,31.6,28.5,0.243,611078.8,611078.8,22311,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287133,1534755.00
01/24/2017 14:45,2,0.920,ACTIVE,212.38,349.56,59.938,1485287103,"274151322000054","219011344069620",29.80,12.70,0,335.44,358.88,27.8,24.9,0.181,847374.6,847374.6,22025,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287134,1534756.00
01/24/2017 14:45,2,0.982,ACTIVE,214.64,349.56,59.970,1485287103,"201051344000867","219011344069620",30.95,8.00,0,337.84,368.80,30.9,27.9,0.234,605222.9,605222.9,22293,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287135,1534757.00
01/24/2017 14:45,2,1.025,ACTIVE,213.29,348.36,59.949,1485287103,"201051344001093","219011344069620",31.05,9.00,0,335.44,366.70,32.3,29.3,0.234,608073.3,608073.3,22231,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287136,1534758.00
01/24/2017 14:45,2,0.947,ACTIVE,214.41,349.86,59.965,1485287103,"201051344000900","219011344069620",30.77,6.70,0,337.84,370.00,29.6,26.6,0.239,624181.5,624181.5,21881,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287137,1534759.00
01/24/2017 14:45,2,0.990,ACTIVE,214.41,349.86,59.965,1485287103,"201051344000648","219011344069620",31.03,6.70,0,338.14,370.60,31.2,28.2,0.230,613820.2,613820.2,21865,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287138,1534760.00
01/24/2017 14:45,2,0.990,ACTIVE,214.19,349.86,59.965,1485287103,"201051344000569","219011344069620",31.17,7.30,0,338.44,370.60,31.3,28.3,0.234,624521.2,624521.2,21891,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287139,1534761.00
01/24/2017 14:45,2,0.975,ACTIVE,214.19,349.86,59.959,1485287103,"201051344000983","219011344069620",30.99,7.30,0,337.84,369.40,30.6,27.7,0.239,617344.8,617344.8,22018,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287140,1534762.00
01/24/2017 14:45,2,0.973,ACTIVE,214.41,349.56,59.970,1485287103,"201051344001158","219011344069620",30.77,7.30,0,338.14,370.60,30.3,27.4,0.234,605869.5,605869.5,22209,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287141,1534763.00
01/24/2017 14:45,2,0.975,ACTIVE,214.87,352.27,59.970,1485287103,"201051344000576","219011344069620",31.27,7.00,0,339.04,370.60,30.9,27.9,0.234,616475.2,616475.2,21915,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287141,1534764.00
01/24/2017 14:45,2,0.924,ACTIVE,212.61,348.36,59.965,1485287103,"274151322000087","219011344069620",30.06,15.80,0,336.04,357.68,28.1,25.2,0.181,819397.8,819397.8,22229,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485287142,1534765.00
01/24/2017 15:00,2,1.273,ACTIVE,215.09,354.37,59.996,1485288003,"201051344000645","219011344069620",30.71,7.70,0,338.14,369.70,39.7,36.4,0.323,615792.2,615792.2,21889,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288004,1534766.00
01/24/2017 15:00,2,1.176,ACTIVE,212.83,350.47,59.975,1485288003,"274151322000085","219011344069620",29.94,12.30,0,333.33,358.58,35.7,32.5,0.239,846007.1,846007.1,22034,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288005,1534767.00
01/24/2017 15:00,2,1.271,ACTIVE,214.87,354.07,60.028,1485288003,"201051344000633","219011344069620",30.93,8.00,0,337.24,370.30,39.9,36.6,0.314,605039.0,605039.0,22269,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288006,1534768.00
01/24/2017 15:00,2,1.281,ACTIVE,214.64,354.67,59.991,1485288003,"201051344000469","219011344069620",30.91,6.30,0,337.24,370.90,40.1,36.8,0.323,607872.1,607872.1,22241,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288007,1534769.00
01/24/2017 15:00,2,1.291,ACTIVE,213.06,351.07,59.981,1485288003,"201051344000646","219011344069620",30.99,10.00,0,334.84,367.00,40.5,37.2,0.318,603758.7,603758.7,22227,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288008,1534770.00
01/24/2017 15:00,2,1.209,ACTIVE,212.61,352.57,59.981,1485288003,"274151322000052","219011344069620",30.36,13.70,0,335.44,359.18,37.1,33.9,0.234,874289.3,874289.3,21791,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288009,1534771.00
01/24/2017 15:00,2,1.324,ACTIVE,213.51,351.67,59.959,1485288003,"201051344000585","219011344069620",31.11,9.70,0,335.44,367.90,41.8,38.4,0.331,614347.1,614347.1,22287,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288010,1534772.00
01/24/2017 15:00,2,1.291,ACTIVE,212.83,349.56,59.986,1485288003,"201051344001230","219011344069620",31.07,9.30,0,334.24,366.10,40.6,37.3,0.323,607078.2,607078.2,22150,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288011,1534773.00
01/24/2017 15:00,2,1.311,ACTIVE,213.96,351.97,59.981,1485288003,"201051344000582","219011344069620",30.85,7.70,0,335.44,367.90,41.0,37.6,0.314,599039.9,599039.9,22261,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288011,1534774.00
01/24/2017 15:00,2,1.332,ACTIVE,213.29,351.37,60.039,1485288003,"201051344000955","219011344069620",30.91,10.00,0,334.84,366.40,41.7,38.4,0.331,614266.1,614266.1,22219,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288012,1534775.00
01/24/2017 15:00,2,0.803,ACTIVE,212.38,432.52,59.981,1485288003,"274151322000094","219011344069620",40.28,15.30,0,335.44,452.96,33.0,29.9,0.217,720150.8,720150.8,22524,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288013,1534776.00
01/24/2017 15:00,2,1.293,ACTIVE,214.87,353.47,59.996,1485288003,"201051344000579","219011344069620",31.23,9.00,0,338.74,371.21,40.9,37.6,0.309,623326.8,623326.8,22162,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288014,1534777.00
01/24/2017 15:00,2,1.352,ACTIVE,213.29,350.77,59.996,1485288003,"201051344000890","219011344069620",31.09,10.00,0,334.54,367.30,42.6,39.2,0.327,611244.2,611244.2,22288,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288015,1534778.00
01/24/2017 15:00,2,1.334,ACTIVE,213.29,351.37,59.959,1485288003,"201051344000438","219011344069620",31.09,9.30,0,335.44,367.90,42.0,38.6,0.336,612293.9,612293.9,22299,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288016,1534779.00
01/24/2017 15:00,2,1.336,ACTIVE,213.51,348.06,59.986,1485288003,"201051344000417","219011344069620",20.50,10.00,0,334.84,358.28,27.8,24.9,0.212,595876.2,595876.2,22416,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288017,1534780.00
01/24/2017 15:00,2,1.211,ACTIVE,212.61,345.66,59.991,1485288003,"274151322000083","219011344069620",30.32,13.30,0,335.44,359.18,37.2,34.0,0.256,865867.8,865867.8,21829,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288018,1534781.00
01/24/2017 15:00,2,1.287,ACTIVE,213.06,352.57,59.996,1485288003,"274151322000076","219011344069620",30.97,13.70,0,336.94,360.99,40.3,37.0,0.270,923235.4,923235.4,21938,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288019,1534782.00
01/24/2017 15:00,2,1.311,ACTIVE,214.19,352.57,59.986,1485288003,"201051344000868","219011344069620",30.85,7.00,0,337.24,370.30,41.0,37.6,0.314,606375.1,606375.1,22255,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288020,1534783.00
01/24/2017 15:00,2,1.281,ACTIVE,212.38,350.17,59.986,1485288003,"274151322000095","219011344069620",30.81,13.00,0,335.44,360.08,40.1,36.7,0.270,914173.9,914173.9,22005,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288020,1534784.00
01/24/2017 15:00,2,1.324,ACTIVE,214.64,350.77,59.981,1485288003,"201051344000988","219011344069620",20.06,7.30,0,337.84,363.39,26.9,24.1,0.212,568392.6,568392.6,22291,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288021,1534785.00
01/24/2017 15:00,2,1.369,ACTIVE,213.29,351.07,59.970,1485288003,"201051344001025","219011344069620",30.79,9.00,0,336.04,368.50,42.7,39.3,0.336,612500.5,612500.5,22317,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288022,1534786.00
01/24/2017 15:00,2,1.299,ACTIVE,214.64,352.57,59.991,1485288003,"201051344000458","219011344069620",31.19,8.50,0,337.54,371.21,41.0,37.7,0.331,616431.1,616431.1,22029,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288023,1534787.00
01/24/2017 15:00,2,1.312,ACTIVE,215.32,354.37,60.028,1485288003,"201051344000853","219011344069620",31.11,7.30,0,338.74,371.21,41.4,38.0,0.323,615081.9,615081.9,21961,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288024,1534788.00
01/24/2017 15:00,2,1.340,ACTIVE,213.51,351.97,59.986,1485288003,"201051344000685","219011344069620",30.89,9.00,0,334.84,368.20,42.0,38.6,0.349,611569.8,611569.8,22218,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288025,1534789.00
01/24/2017 15:00,2,1.338,ACTIVE,213.51,352.87,59.975,1485288003,"201051344000917","219011344069620",30.99,9.30,0,335.14,368.50,42.0,38.6,0.336,608535.4,608535.4,22231,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288026,1534790.00
01/24/2017 15:00,2,1.330,ACTIVE,213.51,351.67,59.975,1485288003,"201051344001145","219011344069620",31.27,8.50,0,334.84,368.50,42.1,38.8,0.336,614525.2,614525.2,22093,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288027,1534791.00
01/24/2017 15:00,2,1.365,ACTIVE,213.51,351.67,59.933,1485288003,"201051344000651","219011344069620",30.95,8.00,0,335.44,368.80,42.8,39.4,0.336,607124.6,607124.6,22263,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288028,1534792.00
01/24/2017 15:00,2,1.195,ACTIVE,212.16,350.47,59.975,1485288003,"274151322000088","219011344069620",30.08,13.00,0,335.74,358.88,36.4,33.2,0.243,831165.6,831165.6,21945,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288029,1534793.00
01/24/2017 15:00,2,0.852,ACTIVE,213.29,432.82,59.975,1485288003,"274151322000068","219011344069620",40.30,16.70,0,335.44,462.58,34.5,31.4,0.221,721238.1,721238.1,22420,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288029,1534794.00
01/24/2017 15:00,2,1.346,ACTIVE,213.29,350.77,59.975,1485288003,"201051344001135","219011344069620",31.21,9.30,0,334.24,367.90,42.6,39.2,0.340,602735.1,602735.1,22310,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288030,1534795.00
01/24/2017 15:00,2,1.332,ACTIVE,214.19,353.47,59.986,1485288003,"201051344000594","219011344069620",31.01,9.70,0,336.64,370.00,41.9,38.5,0.318,618836.6,618836.6,22201,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288031,1534796.00
01/24/2017 15:00,2,1.369,ACTIVE,213.51,350.77,59.975,1485288003,"201051344001203","219011344069620",31.05,9.00,0,336.04,369.70,43.1,39.6,0.340,611086.9,611086.9,22312,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288032,1534797.00
01/24/2017 15:00,2,1.227,ACTIVE,212.38,352.57,59.975,1485288003,"274151322000054","219011344069620",30.30,13.30,0,332.43,359.48,37.6,34.4,0.256,847381.7,847381.7,22026,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288033,1534798.00
01/24/2017 15:00,2,1.334,ACTIVE,214.87,352.27,59.986,1485288003,"201051344000867","219011344069620",30.87,8.00,0,337.84,370.60,41.7,38.3,0.323,605230.8,605230.8,22294,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288034,1534799.00
01/24/2017 15:00,2,1.391,ACTIVE,213.74,352.27,59.959,1485288003,"201051344001093","219011344069620",31.09,8.50,0,335.74,368.50,43.8,40.3,0.336,608081.6,608081.6,22232,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288035,1534800.00
01/24/2017 15:00,2,1.297,ACTIVE,214.64,353.77,59.970,1485288003,"201051344000900","219011344069620",30.95,7.00,0,337.54,372.11,40.7,37.3,0.331,624189.2,624189.2,21882,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288036,1534801.00
01/24/2017 15:00,2,1.340,ACTIVE,214.87,352.27,59.959,1485288003,"201051344000648","219011344069620",30.85,6.70,0,337.84,372.11,41.9,38.5,0.309,613828.1,613828.1,21866,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288037,1534802.00
01/24/2017 15:00,2,1.336,ACTIVE,214.64,353.77,59.975,1485288003,"201051344000569","219011344069620",31.17,7.70,0,337.84,372.11,42.2,38.8,0.323,624529.2,624529.2,21892,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288038,1534803.00
01/24/2017 15:00,2,1.326,ACTIVE,214.87,353.77,59.970,1485288003,"201051344000983","219011344069620",31.05,7.70,0,337.54,371.21,41.7,38.3,0.340,617352.7,617352.7,22019,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288039,1534804.00
01/24/2017 15:00,2,1.332,ACTIVE,214.87,352.57,59.954,1485288003,"201051344001158","219011344069620",30.87,7.70,0,337.84,372.71,41.7,38.3,0.345,605877.4,605877.4,22210,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288040,1534805.00
01/24/2017 15:00,2,1.324,ACTIVE,215.09,354.67,59.965,1485288003,"201051344000576","219011344069620",31.33,7.00,0,338.14,372.11,42.1,38.7,0.323,616483.2,616483.2,21916,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288041,1534806.00
01/24/2017 15:00,2,1.230,ACTIVE,212.83,347.46,59.981,1485288003,"274151322000087","219011344069620",30.63,16.30,0,335.74,358.58,38.2,34.9,0.243,819405.0,819405.0,22230,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288042,1534807.00
01/24/2017 15:15,2,0.797,ACTIVE,213.74,347.46,59.986,1485288903,"201051344000645","219011344069620",30.51,7.70,0,337.24,373.31,24.7,21.9,0.177,615798.7,615798.7,21890,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288904,1534808.00
01/24/2017 15:15,2,0.717,ACTIVE,212.16,341.75,59.965,1485288903,"274151322000085","219011344069620",29.64,12.00,0,333.33,360.08,21.6,18.9,0.133,846012.8,846012.8,22035,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288905,1534809.00
01/24/2017 15:15,2,0.803,ACTIVE,213.96,348.96,60.007,1485288903,"201051344000633","219011344069620",30.59,8.00,0,336.34,373.01,24.9,22.1,0.186,605045.5,605045.5,22270,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288906,1534810.00
01/24/2017 15:15,2,0.816,ACTIVE,213.29,346.56,59.981,1485288903,"201051344000469","219011344069620",30.26,6.30,0,337.84,373.31,25.1,22.3,0.181,607878.8,607878.8,22242,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288907,1534811.00
01/24/2017 15:15,2,0.801,ACTIVE,212.83,345.66,60.023,1485288903,"201051344000646","219011344069620",30.83,10.00,0,334.84,369.40,25.0,22.2,0.181,603765.3,603765.3,22228,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288908,1534812.00
01/24/2017 15:15,2,0.758,ACTIVE,211.93,344.15,59.975,1485288903,"274151322000052","219011344069620",29.36,13.70,0,333.63,360.38,22.5,19.8,0.137,874295.3,874295.3,21792,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288909,1534813.00
01/24/2017 15:15,2,0.824,ACTIVE,212.83,345.96,59.975,1485288903,"201051344000585","219011344069620",30.71,9.70,0,336.04,370.30,25.7,22.9,0.186,614353.9,614353.9,22288,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288910,1534814.00
01/24/2017 15:15,2,0.787,ACTIVE,212.83,345.06,60.007,1485288903,"201051344001230","219011344069620",30.79,9.30,0,334.54,367.90,24.6,21.9,0.181,607084.7,607084.7,22151,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288911,1534815.00
01/24/2017 15:15,2,0.816,ACTIVE,213.51,345.96,59.986,1485288903,"201051344000582","219011344069620",30.28,8.00,0,335.14,370.00,25.1,22.3,0.177,599046.5,599046.5,22262,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288912,1534816.00
01/24/2017 15:15,2,0.830,ACTIVE,212.61,345.36,59.981,1485288903,"201051344000955","219011344069620",30.71,10.00,0,335.44,368.50,25.9,23.0,0.190,614272.9,614272.9,22220,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288913,1534817.00
01/24/2017 15:15,2,0.469,ACTIVE,212.16,431.32,59.981,1485288903,"274151322000094","219011344069620",40.53,15.30,0,334.84,461.98,19.2,16.6,0.119,720155.9,720155.9,22525,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288914,1534818.00
01/24/2017 15:15,2,0.822,ACTIVE,213.51,346.86,60.018,1485288903,"201051344000579","219011344069620",30.63,9.00,0,337.54,373.31,25.6,22.8,0.181,623333.4,623333.4,22163,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288915,1534819.00
01/24/2017 15:15,2,0.840,ACTIVE,212.83,345.06,59.986,1485288903,"201051344000890","219011344069620",30.65,9.70,0,335.44,370.00,26.1,23.3,0.181,611251.1,611251.1,22289,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288915,1534820.00
01/24/2017 15:15,2,0.818,ACTIVE,212.83,345.36,59.981,1485288903,"201051344000438","219011344069620",30.99,9.30,0,336.04,370.00,25.7,22.9,0.181,612300.6,612300.6,22300,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288916,1534821.00
01/24/2017 15:15,2,0.844,ACTIVE,213.06,343.85,59.981,1485288903,"201051344000417","219011344069620",19.84,9.70,0,335.74,360.38,17.0,14.5,0.115,595880.5,595880.5,22417,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288917,1534822.00
01/24/2017 15:15,2,0.730,ACTIVE,211.93,346.56,59.981,1485288903,"274151322000083","219011344069620",29.50,13.00,0,334.24,360.38,21.8,19.1,0.150,865873.6,865873.6,21830,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288918,1534823.00
01/24/2017 15:15,2,0.775,ACTIVE,212.38,345.06,59.981,1485288903,"274151322000076","219011344069620",30.02,13.70,0,335.44,362.79,23.6,20.9,0.164,923241.8,923241.8,21939,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288919,1534824.00
01/24/2017 15:15,2,0.791,ACTIVE,213.29,345.96,60.018,1485288903,"201051344000868","219011344069620",30.97,6.70,0,337.24,372.11,24.9,22.1,0.172,606381.6,606381.6,22256,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288920,1534825.00
01/24/2017 15:15,2,0.768,ACTIVE,212.16,345.36,59.986,1485288903,"274151322000095","219011344069620",29.78,12.70,0,333.03,361.59,23.1,20.4,0.146,914180.1,914180.1,22006,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288921,1534826.00
01/24/2017 15:15,2,0.783,ACTIVE,213.29,345.66,59.981,1485288903,"201051344000988","219011344069620",20.02,7.00,0,337.84,364.29,15.9,13.4,0.115,568396.7,568396.7,22292,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288922,1534827.00
01/24/2017 15:15,2,0.824,ACTIVE,213.29,344.76,60.028,1485288903,"201051344001025","219011344069620",30.40,9.00,0,336.04,370.60,25.4,22.6,0.186,612507.2,612507.2,22318,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288923,1534828.00
01/24/2017 15:15,2,0.801,ACTIVE,213.29,346.26,59.975,1485288903,"201051344000458","219011344069620",30.63,8.50,0,337.84,373.01,24.9,22.1,0.181,616437.6,616437.6,22030,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288924,1534829.00
01/24/2017 15:15,2,0.787,ACTIVE,214.19,348.06,59.928,1485288903,"201051344000853","219011344069620",30.85,7.30,0,339.04,373.01,24.7,21.9,0.177,615088.4,615088.4,21962,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288924,1534830.00
01/24/2017 15:15,2,0.791,ACTIVE,213.29,346.56,59.981,1485288903,"201051344000685","219011344069620",30.85,9.00,0,336.04,370.90,24.8,22.0,0.181,611576.4,611576.4,22219,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288925,1534831.00
01/24/2017 15:15,2,0.799,ACTIVE,213.29,346.26,59.975,1485288903,"201051344000917","219011344069620",30.42,9.30,0,335.74,370.30,24.6,21.8,0.181,608541.9,608541.9,22232,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288926,1534832.00
01/24/2017 15:15,2,0.783,ACTIVE,213.06,345.66,60.002,1485288903,"201051344001145","219011344069620",31.09,8.50,0,337.24,370.60,24.6,21.9,0.186,614531.7,614531.7,22094,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288927,1534833.00
01/24/2017 15:15,2,0.814,ACTIVE,213.06,345.96,59.970,1485288903,"201051344000651","219011344069620",30.55,8.00,0,337.24,371.81,25.2,22.4,0.177,607131.3,607131.3,22264,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288928,1534834.00
01/24/2017 15:15,2,0.693,ACTIVE,211.70,345.66,59.975,1485288903,"274151322000088","219011344069620",29.34,13.00,0,332.43,359.48,20.6,18.0,0.133,831171.1,831171.1,21946,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288929,1534835.00
01/24/2017 15:15,2,0.490,ACTIVE,212.83,428.01,59.970,1485288903,"274151322000068","219011344069620",40.22,16.30,0,335.44,455.37,20.0,17.4,0.115,721243.2,721243.2,22421,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288930,1534836.00
01/24/2017 15:15,2,0.801,ACTIVE,212.83,345.36,59.991,1485288903,"201051344001135","219011344069620",30.87,9.30,0,335.44,370.00,25.0,22.2,0.181,602741.7,602741.7,22311,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288931,1534837.00
01/24/2017 15:15,2,0.799,ACTIVE,213.06,346.26,59.991,1485288903,"201051344000594","219011344069620",30.73,9.30,0,336.94,371.81,24.9,22.1,0.177,618843.1,618843.1,22202,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288932,1534838.00
01/24/2017 15:15,2,0.797,ACTIVE,213.29,345.66,59.970,1485288903,"201051344001203","219011344069620",30.89,9.00,0,336.04,370.90,25.0,22.2,0.186,611093.5,611093.5,22313,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288933,1534839.00
01/24/2017 15:15,2,0.717,ACTIVE,211.70,344.76,59.975,1485288903,"274151322000054","219011344069620",29.30,13.00,0,333.93,360.08,21.2,18.6,0.133,847387.3,847387.3,22027,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288934,1534840.00
01/24/2017 15:15,2,0.795,ACTIVE,213.51,345.96,59.965,1485288903,"201051344000867","219011344069620",30.40,8.00,0,336.94,372.71,24.5,21.7,0.168,605237.2,605237.2,22295,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288934,1534841.00
01/24/2017 15:15,2,0.832,ACTIVE,212.83,345.96,59.975,1485288903,"201051344001093","219011344069620",30.55,9.00,0,335.44,370.30,25.8,23.0,0.177,608088.4,608088.4,22233,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288935,1534842.00
01/24/2017 15:15,2,0.742,ACTIVE,213.29,346.86,59.975,1485288903,"201051344000900","219011344069620",30.47,7.00,0,337.24,373.31,23.0,20.2,0.172,624195.2,624195.2,21883,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288936,1534843.00
