ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 15:15,2,0.801,ACTIVE,213.51,346.26,59.970,1485288903,"201051344000648","219011344069620",30.51,6.70,0,338.44,373.01,24.8,22.0,0.181,613834.6,613834.6,21867,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288937,1534844.00
01/24/2017 15:15,2,0.803,ACTIVE,213.51,345.96,59.970,1485288903,"201051344000569","219011344069620",30.45,7.70,0,337.84,373.01,24.8,22.0,0.181,624535.7,624535.7,21893,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288938,1534845.00
01/24/2017 15:15,2,0.771,ACTIVE,213.29,345.96,60.018,1485288903,"201051344000983","219011344069620",30.89,7.70,0,337.54,373.01,24.1,21.4,0.181,617359.0,617359.0,22020,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288939,1534846.00
01/24/2017 15:15,2,0.768,ACTIVE,213.51,346.56,60.012,1485288903,"201051344001158","219011344069620",30.51,7.70,0,337.84,373.61,23.8,21.0,0.172,605883.6,605883.6,22211,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288940,1534847.00
01/24/2017 15:15,2,0.789,ACTIVE,213.96,348.66,59.970,1485288903,"201051344000576","219011344069620",30.45,7.00,0,338.14,373.91,24.4,21.6,0.172,616489.6,616489.6,21917,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288941,1534848.00
01/24/2017 15:15,2,0.715,ACTIVE,211.93,341.75,59.965,1485288903,"274151322000087","219011344069620",29.42,15.80,0,333.03,358.88,21.3,18.6,0.133,819410.6,819410.6,22231,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485288942,1534849.00
01/24/2017 15:30,2,0.680,ACTIVE,213.74,345.66,59.981,1485289804,"201051344000645","219011344069620",30.28,7.70,0,336.64,359.18,20.9,18.2,0.146,615804.0,615804.0,21891,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289805,1534850.00
01/24/2017 15:30,2,0.592,ACTIVE,212.38,343.55,59.965,1485289804,"274151322000085","219011344069620",29.80,12.00,0,333.63,351.97,17.9,15.3,0.102,846017.4,846017.4,22036,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289806,1534851.00
01/24/2017 15:30,2,0.684,ACTIVE,213.74,346.86,59.981,1485289804,"201051344000633","219011344069620",30.45,8.00,0,337.54,360.69,21.1,18.5,0.146,605050.9,605050.9,22271,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289806,1534852.00
01/24/2017 15:30,2,0.686,ACTIVE,213.29,345.66,59.981,1485289804,"201051344000469","219011344069620",30.71,6.30,0,336.04,359.48,21.4,18.7,0.146,607884.2,607884.2,22243,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289807,1534853.00
01/24/2017 15:30,2,0.680,ACTIVE,213.06,344.45,59.944,1485289804,"201051344000646","219011344069620",30.49,10.00,0,334.54,356.78,21.1,18.4,0.146,603770.7,603770.7,22229,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289808,1534854.00
01/24/2017 15:30,2,0.629,ACTIVE,212.16,340.55,59.938,1485289804,"274151322000052","219011344069620",29.42,13.30,0,332.43,352.87,18.8,16.2,0.106,874300.2,874300.2,21793,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289809,1534855.00
01/24/2017 15:30,2,0.697,ACTIVE,213.29,345.06,59.970,1485289804,"201051344000585","219011344069620",30.47,9.30,0,334.24,357.38,21.5,18.8,0.141,614359.4,614359.4,22289,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289810,1534856.00
01/24/2017 15:30,2,0.664,ACTIVE,213.06,343.85,59.970,1485289804,"201051344001230","219011344069620",30.47,9.30,0,333.63,357.08,20.5,17.8,0.146,607090.0,607090.0,22152,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289811,1534857.00
01/24/2017 15:30,2,0.682,ACTIVE,213.74,345.66,59.975,1485289804,"201051344000582","219011344069620",30.42,8.00,0,335.74,357.68,21.0,18.3,0.146,599051.9,599051.9,22263,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289812,1534858.00
01/24/2017 15:30,2,0.699,ACTIVE,212.83,344.15,60.002,1485289804,"201051344000955","219011344069620",30.63,10.00,0,333.93,356.48,21.7,19.0,0.150,614278.5,614278.5,22221,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289814,1534859.00
01/24/2017 15:30,2,0.389,ACTIVE,212.16,423.20,59.975,1485289804,"274151322000094","219011344069620",40.00,15.30,0,337.24,449.35,16.0,13.5,0.097,720159.9,720159.9,22526,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289815,1534860.00
01/24/2017 15:30,2,0.703,ACTIVE,213.51,345.06,59.970,1485289804,"201051344000579","219011344069620",30.40,9.00,0,335.74,358.88,21.7,19.0,0.141,623339.0,623339.0,22164,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289816,1534861.00
01/24/2017 15:30,2,0.713,ACTIVE,212.83,344.45,59.986,1485289804,"201051344000890","219011344069620",30.18,9.70,0,334.24,357.38,21.8,19.1,0.146,611256.8,611256.8,22290,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289817,1534862.00
01/24/2017 15:30,2,0.689,ACTIVE,213.29,345.36,59.970,1485289804,"201051344000438","219011344069620",30.63,9.30,0,335.44,358.28,21.5,18.8,0.141,612306.2,612306.2,22301,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289817,1534863.00
01/24/2017 15:30,2,0.738,ACTIVE,213.51,343.55,59.981,1485289804,"201051344000417","219011344069620",18.57,10.00,0,334.24,352.57,13.9,11.5,0.088,595884.0,595884.0,22418,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289818,1534864.00
01/24/2017 15:30,2,0.600,ACTIVE,212.16,344.45,59.912,1485289804,"274151322000083","219011344069620",29.42,12.70,0,333.33,352.27,17.9,15.3,0.119,865878.3,865878.3,21831,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289819,1534865.00
01/24/2017 15:30,2,0.639,ACTIVE,213.06,346.26,59.965,1485289804,"274151322000076","219011344069620",29.92,13.00,0,334.24,353.77,19.4,16.8,0.128,923246.8,923246.8,21940,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289820,1534866.00
01/24/2017 15:30,2,0.674,ACTIVE,213.29,345.06,59.954,1485289804,"201051344000868","219011344069620",30.34,6.70,0,336.34,357.98,20.7,18.1,0.141,606387.0,606387.0,22257,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289821,1534867.00
01/24/2017 15:30,2,0.623,ACTIVE,212.61,341.75,59.975,1485289804,"274151322000095","219011344069620",29.88,12.70,0,332.13,352.57,18.9,16.3,0.115,914185.1,914185.1,22007,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289822,1534868.00
01/24/2017 15:30,2,0.643,ACTIVE,213.51,345.06,59.938,1485289804,"201051344000988","219011344069620",20.10,7.30,0,335.44,356.48,13.1,10.7,0.097,568399.9,568399.9,22293,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289823,1534869.00
01/24/2017 15:30,2,0.686,ACTIVE,212.83,343.55,59.975,1485289804,"201051344001025","219011344069620",30.24,9.00,0,335.44,357.38,21.0,18.4,0.141,612512.7,612512.7,22319,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289824,1534870.00
01/24/2017 15:30,2,0.684,ACTIVE,213.29,344.45,59.965,1485289804,"201051344000458","219011344069620",30.04,8.50,0,336.04,357.98,20.8,18.2,0.146,616443.0,616443.0,22031,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289825,1534871.00
01/24/2017 15:30,2,0.662,ACTIVE,214.19,346.56,59.975,1485289804,"201051344000853","219011344069620",30.57,7.30,0,337.54,361.29,20.5,17.9,0.137,615093.7,615093.7,21963,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289826,1534872.00
01/24/2017 15:30,2,0.658,ACTIVE,213.29,345.66,59.975,1485289804,"201051344000685","219011344069620",30.63,9.00,0,335.14,358.88,20.4,17.8,0.146,611581.7,611581.7,22220,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289826,1534873.00
01/24/2017 15:30,2,0.662,ACTIVE,213.06,344.45,59.970,1485289804,"201051344000917","219011344069620",30.00,9.30,0,335.14,357.98,20.2,17.6,0.141,608547.2,608547.2,22233,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289827,1534874.00
01/24/2017 15:30,2,0.658,ACTIVE,213.29,345.06,59.965,1485289804,"201051344001145","219011344069620",30.42,8.50,0,335.14,358.58,20.3,17.7,0.141,614537.0,614537.0,22095,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289828,1534875.00
01/24/2017 15:30,2,0.674,ACTIVE,213.29,345.06,59.981,1485289804,"201051344000651","219011344069620",30.40,8.00,0,335.44,358.58,20.8,18.1,0.141,607136.7,607136.7,22265,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289829,1534876.00
01/24/2017 15:30,2,0.570,ACTIVE,211.93,343.25,59.965,1485289804,"274151322000088","219011344069620",28.80,13.00,0,332.73,351.67,16.6,14.1,0.102,831175.5,831175.5,21947,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289830,1534877.00
01/24/2017 15:30,2,0.387,ACTIVE,213.06,428.31,59.970,1485289804,"274151322000068","219011344069620",40.43,16.30,0,337.84,439.13,15.7,13.2,0.084,721247.4,721247.4,22422,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289831,1534878.00
01/24/2017 15:30,2,0.676,ACTIVE,212.83,343.25,59.970,1485289804,"201051344001135","219011344069620",30.14,9.30,0,335.44,356.48,20.6,18.0,0.137,602747.1,602747.1,22312,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289832,1534879.00
01/24/2017 15:30,2,0.666,ACTIVE,213.06,345.06,59.965,1485289804,"201051344000594","219011344069620",30.53,9.30,0,334.84,358.28,20.7,18.0,0.137,618848.5,618848.5,22203,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289833,1534880.00
01/24/2017 15:30,2,0.654,ACTIVE,213.06,344.15,59.959,1485289804,"201051344001203","219011344069620",30.89,9.00,0,334.84,358.58,20.5,17.9,0.141,611098.9,611098.9,22314,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289834,1534881.00
01/24/2017 15:30,2,0.574,ACTIVE,212.38,341.45,60.007,1485289804,"274151322000054","219011344069620",29.58,13.00,0,333.03,351.97,17.2,14.7,0.102,847391.9,847391.9,22028,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289834,1534882.00
01/24/2017 15:30,2,0.664,ACTIVE,213.51,344.45,59.975,1485289804,"201051344000867","219011344069620",30.36,8.00,0,335.74,357.98,20.4,17.7,0.137,605242.5,605242.5,22296,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289835,1534883.00
01/24/2017 15:30,2,0.684,ACTIVE,213.29,345.06,59.965,1485289804,"201051344001093","219011344069620",30.65,9.00,0,335.74,357.68,21.3,18.6,0.137,608094.0,608094.0,22234,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289836,1534884.00
01/24/2017 15:30,2,0.619,ACTIVE,213.29,345.06,59.954,1485289804,"201051344000900","219011344069620",29.94,7.00,0,335.74,358.28,18.8,16.3,0.137,624200.2,624200.2,21884,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289838,1534885.00
01/24/2017 15:30,2,0.678,ACTIVE,213.51,344.76,59.975,1485289804,"201051344000648","219011344069620",30.20,6.70,0,336.94,358.88,20.8,18.1,0.137,613840.0,613840.0,21868,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289838,1534886.00
01/24/2017 15:30,2,0.674,ACTIVE,213.29,344.76,59.965,1485289804,"201051344000569","219011344069620",30.32,7.70,0,336.04,358.88,20.7,18.1,0.141,624541.1,624541.1,21894,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289839,1534887.00
01/24/2017 15:30,2,0.654,ACTIVE,213.29,344.76,59.970,1485289804,"201051344000983","219011344069620",30.30,7.70,0,335.44,358.28,20.1,17.5,0.141,617364.3,617364.3,22021,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289840,1534888.00
01/24/2017 15:30,2,0.637,ACTIVE,213.51,345.06,59.975,1485289804,"201051344001158","219011344069620",30.49,7.30,0,335.74,358.58,19.7,17.1,0.141,605888.8,605888.8,22212,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289841,1534889.00
01/24/2017 15:30,2,0.656,ACTIVE,213.74,345.96,60.002,1485289804,"201051344000576","219011344069620",30.65,6.70,0,337.24,359.48,20.4,17.8,0.141,616494.8,616494.8,21918,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289842,1534890.00
01/24/2017 15:30,2,0.582,ACTIVE,212.61,341.75,59.959,1485289804,"274151322000087","219011344069620",29.28,15.50,0,333.03,351.97,17.2,14.7,0.102,819415.2,819415.2,22232,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485289843,1534891.00
01/24/2017 15:45,2,0.451,ACTIVE,214.19,344.76,59.975,1485290703,"201051344000645","219011344069620",30.08,7.30,0,337.54,355.58,13.7,11.3,0.075,615807.4,615807.4,21892,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290704,1534892.00
01/24/2017 15:45,2,0.379,ACTIVE,212.83,340.85,60.007,1485290703,"274151322000085","219011344069620",28.92,12.00,0,336.94,348.96,11.1,8.8,0.053,846020.2,846020.2,22037,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290705,1534893.00
01/24/2017 15:45,2,0.467,ACTIVE,214.19,345.96,59.981,1485290703,"201051344000633","219011344069620",30.06,7.70,0,336.64,356.78,14.2,11.8,0.080,605054.4,605054.4,22272,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290706,1534894.00
01/24/2017 15:45,2,0.484,ACTIVE,213.51,344.45,59.981,1485290703,"201051344000469","219011344069620",29.58,6.00,0,335.74,355.28,14.5,12.1,0.080,607887.7,607887.7,22244,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290707,1534895.00
01/24/2017 15:45,2,0.496,ACTIVE,213.06,342.65,59.975,1485290703,"201051344000646","219011344069620",26.92,9.30,0,333.63,356.18,13.6,11.2,0.075,603774.1,603774.1,22230,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290708,1534896.00
01/24/2017 15:45,2,0.404,ACTIVE,212.61,342.95,59.970,1485290703,"274151322000052","219011344069620",29.02,13.00,0,336.04,349.56,11.9,9.6,0.066,874303.1,874303.1,21794,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290709,1534897.00
01/24/2017 15:45,2,0.480,ACTIVE,213.51,344.15,59.975,1485290703,"201051344000585","219011344069620",29.66,9.00,0,335.74,355.28,14.5,12.1,0.084,614363.0,614363.0,22290,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290710,1534898.00
01/24/2017 15:45,2,0.455,ACTIVE,213.06,342.05,59.991,1485290703,"201051344001230","219011344069620",29.46,8.50,0,334.24,353.47,13.6,11.2,0.080,607093.2,607093.2,22153,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290711,1534899.00
01/24/2017 15:45,2,0.477,ACTIVE,213.74,343.55,60.018,1485290703,"201051344000582","219011344069620",29.32,7.30,0,335.14,354.97,14.2,11.8,0.071,599055.4,599055.4,22264,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290712,1534900.00
01/24/2017 15:45,2,0.496,ACTIVE,212.83,342.65,59.986,1485290703,"201051344000955","219011344069620",29.34,9.30,0,333.63,354.37,14.8,12.3,0.084,614282.2,614282.2,22222,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290713,1534901.00
01/24/2017 15:45,2,0.244,ACTIVE,212.83,407.87,59.975,1485290703,"274151322000094","219011344069620",38.43,15.00,0,337.54,435.23,9.4,7.2,0.053,720162.2,720162.2,22527,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290713,1534902.00
01/24/2017 15:45,2,0.482,ACTIVE,213.74,344.45,59.965,1485290703,"201051344000579","219011344069620",30.34,9.00,0,336.64,354.97,14.8,12.4,0.075,623342.6,623342.6,22165,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290714,1534903.00
01/24/2017 15:45,2,0.492,ACTIVE,213.06,342.35,59.970,1485290703,"201051344000890","219011344069620",29.48,9.30,0,335.44,355.28,14.7,12.3,0.080,611260.4,611260.4,22291,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290715,1534904.00
01/24/2017 15:45,2,0.477,ACTIVE,213.51,343.25,59.970,1485290703,"201051344000438","219011344069620",30.22,9.00,0,335.74,355.28,14.6,12.1,0.080,612309.8,612309.8,22302,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290716,1534905.00
01/24/2017 15:45,2,0.490,ACTIVE,213.51,342.35,59.981,1485290703,"201051344000417","219011344069620",19.72,9.70,0,335.44,350.47,9.8,7.5,0.053,595886.2,595886.2,22419,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290717,1534906.00
01/24/2017 15:45,2,0.379,ACTIVE,213.06,340.55,59.959,1485290703,"274151322000083","219011344069620",29.18,12.70,0,336.64,349.86,11.2,8.9,0.057,865881.0,865881.0,21832,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290718,1534907.00
01/24/2017 15:45,2,0.393,ACTIVE,213.51,342.05,59.970,1485290703,"274151322000076","219011344069620",29.64,13.00,0,337.54,350.17,11.8,9.5,0.080,923249.8,923249.8,21941,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290719,1534908.00
01/24/2017 15:45,2,0.459,ACTIVE,213.74,344.15,59.944,1485290703,"201051344000868","219011344069620",29.76,6.70,0,335.74,354.67,13.9,11.5,0.075,606390.4,606390.4,22258,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290720,1534909.00
01/24/2017 15:45,2,0.379,ACTIVE,212.83,341.15,59.970,1485290703,"274151322000095","219011344069620",29.42,12.30,0,336.64,349.56,11.3,9.0,0.066,914188.0,914188.0,22008,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290721,1534910.00
01/24/2017 15:45,2,0.434,ACTIVE,213.51,345.06,59.975,1485290703,"201051344000988","219011344069620",19.52,7.00,0,334.84,352.27,8.6,6.4,0.053,568401.9,568401.9,22294,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290722,1534911.00
01/24/2017 15:45,2,0.463,ACTIVE,213.06,341.75,59.975,1485290703,"201051344001025","219011344069620",29.88,8.50,0,335.14,354.97,14.1,11.6,0.080,612516.2,612516.2,22320,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290723,1534912.00
01/24/2017 15:45,2,0.461,ACTIVE,213.74,344.15,59.975,1485290703,"201051344000458","219011344069620",30.30,8.00,0,336.34,354.97,14.2,11.8,0.080,616446.5,616446.5,22032,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290723,1534913.00
01/24/2017 15:45,2,0.457,ACTIVE,214.19,345.66,59.975,1485290703,"201051344000853","219011344069620",29.70,7.00,0,337.84,357.38,13.8,11.4,0.075,615097.1,615097.1,21964,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290724,1534914.00
01/24/2017 15:45,2,0.467,ACTIVE,213.51,343.85,59.975,1485290703,"201051344000685","219011344069620",28.82,8.50,0,336.04,355.88,13.7,11.3,0.080,611585.1,611585.1,22221,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290725,1534915.00
01/24/2017 15:45,2,0.465,ACTIVE,213.51,343.85,59.975,1485290703,"201051344000917","219011344069620",28.73,9.00,0,334.84,354.67,13.6,11.2,0.080,608550.6,608550.6,22234,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290726,1534916.00
01/24/2017 15:45,2,0.451,ACTIVE,213.51,342.95,59.975,1485290703,"201051344001145","219011344069620",29.50,8.00,0,336.04,355.28,13.5,11.1,0.084,614540.4,614540.4,22096,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290727,1534917.00
01/24/2017 15:45,2,0.480,ACTIVE,213.51,343.85,60.012,1485290703,"201051344000651","219011344069620",28.75,7.30,0,335.74,354.97,14.0,11.6,0.080,607140.2,607140.2,22266,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290728,1534918.00
01/24/2017 15:45,2,0.361,ACTIVE,212.61,341.45,59.965,1485290703,"274151322000088","219011344069620",27.87,12.30,0,335.74,348.36,10.2,8.0,0.057,831178.0,831178.0,21948,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290729,1534919.00
01/24/2017 15:45,2,0.258,ACTIVE,213.74,406.37,59.959,1485290703,"274151322000068","219011344069620",38.31,16.00,0,338.44,439.43,10.0,7.7,0.049,721249.9,721249.9,22423,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290730,1534920.00
01/24/2017 15:45,2,0.455,ACTIVE,213.06,342.05,59.975,1485290703,"201051344001135","219011344069620",30.04,8.50,0,334.84,353.77,13.9,11.5,0.080,602750.5,602750.5,22313,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290731,1534921.00
01/24/2017 15:45,2,0.475,ACTIVE,213.51,344.45,59.965,1485290703,"201051344000594","219011344069620",28.49,9.30,0,334.54,354.97,13.8,11.4,0.080,618852.0,618852.0,22204,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290732,1534922.00
01/24/2017 15:45,2,0.477,ACTIVE,213.51,342.65,59.975,1485290703,"201051344001203","219011344069620",28.29,8.50,0,336.04,355.58,13.7,11.3,0.075,611102.4,611102.4,22315,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290732,1534923.00
01/24/2017 15:45,2,0.365,ACTIVE,212.83,342.35,59.959,1485290703,"274151322000054","219011344069620",28.94,12.70,0,336.04,348.66,10.8,8.5,0.066,847394.5,847394.5,22029,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290733,1534924.00
01/24/2017 15:45,2,0.451,ACTIVE,213.96,343.85,59.970,1485290703,"201051344000867","219011344069620",29.72,7.70,0,335.74,354.37,13.6,11.2,0.071,605245.9,605245.9,22297,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290735,1534925.00
01/24/2017 15:45,2,0.496,ACTIVE,213.29,342.95,59.970,1485290703,"201051344001093","219011344069620",29.08,9.00,0,335.74,355.28,14.7,12.2,0.075,608097.6,608097.6,22235,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290736,1534926.00
01/24/2017 15:45,2,0.398,ACTIVE,213.51,343.55,59.975,1485290703,"201051344000900","219011344069620",29.30,6.70,0,336.04,355.28,11.9,9.5,0.075,624203.1,624203.1,21885,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290737,1534927.00
01/24/2017 15:45,2,0.475,ACTIVE,213.74,344.45,59.986,1485290703,"201051344000648","219011344069620",29.16,6.70,0,336.94,354.37,14.0,11.6,0.075,613843.5,613843.5,21869,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290738,1534928.00
01/24/2017 15:45,2,0.447,ACTIVE,213.96,344.15,59.965,1485290703,"201051344000569","219011344069620",30.59,7.30,0,336.94,355.28,13.9,11.5,0.071,624544.6,624544.6,21895,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290738,1534929.00
01/24/2017 15:45,2,0.445,ACTIVE,213.74,343.85,59.975,1485290703,"201051344000983","219011344069620",29.72,7.30,0,335.74,355.28,13.5,11.1,0.080,617367.6,617367.6,22022,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290739,1534930.00
01/24/2017 15:45,2,0.443,ACTIVE,213.74,344.15,59.965,1485290703,"201051344001158","219011344069620",29.04,7.00,0,336.04,354.97,13.1,10.7,0.080,605892.0,605892.0,22213,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290740,1534931.00
01/24/2017 15:45,2,0.469,ACTIVE,214.19,345.06,59.949,1485290703,"201051344000576","219011344069620",28.92,6.70,0,336.34,355.58,13.8,11.4,0.080,616498.3,616498.3,21919,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290741,1534932.00
01/24/2017 15:45,2,0.367,ACTIVE,213.06,343.25,59.975,1485290703,"274151322000087","219011344069620",28.98,15.00,0,336.64,348.96,10.8,8.5,0.049,819417.9,819417.9,22233,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485290742,1534933.00
01/24/2017 16:00,2,0.330,ACTIVE,214.41,344.45,59.981,1485291603,"201051344000645","219011344069620",28.59,7.30,0,337.54,351.37,9.6,7.3,0.044,615809.7,615809.7,21893,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291604,1534934.00
01/24/2017 16:00,2,0.256,ACTIVE,213.06,340.85,60.007,1485291603,"274151322000085","219011344069620",27.77,11.30,0,337.24,346.26,7.2,5.1,0.035,846021.8,846021.8,22038,0,0,0,L,1151911521,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291605,1534935.00
01/24/2017 16:00,2,0.342,ACTIVE,214.19,344.76,59.981,1485291603,"201051344000633","219011344069620",28.57,7.30,0,337.54,353.47,9.9,7.6,0.044,605056.7,605056.7,22273,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291606,1534936.00
01/24/2017 16:00,2,0.354,ACTIVE,213.96,343.25,60.002,1485291603,"201051344000469","219011344069620",28.88,5.50,0,336.34,351.67,10.4,8.1,0.044,607890.1,607890.1,22245,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291607,1534937.00
01/24/2017 16:00,2,0.338,ACTIVE,213.29,342.05,59.981,1485291603,"201051344000646","219011344069620",29.36,9.00,0,335.44,349.56,10.1,7.8,0.044,603776.4,603776.4,22231,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291608,1534938.00
01/24/2017 16:00,2,0.285,ACTIVE,212.61,339.65,59.975,1485291603,"274151322000052","219011344069620",27.65,12.30,0,336.64,346.56,8.0,5.8,0.027,874304.9,874304.9,21795,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291608,1534939.00
01/24/2017 16:00,2,0.336,ACTIVE,213.74,342.35,59.996,1485291603,"201051344000585","219011344069620",29.82,8.00,0,336.34,349.86,10.2,8.0,0.044,614365.4,614365.4,22291,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291609,1534940.00
01/24/2017 16:00,2,0.330,ACTIVE,213.29,340.85,59.986,1485291603,"201051344001230","219011344069620",28.94,8.00,0,334.84,348.96,9.7,7.5,0.044,607095.5,607095.5,22154,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291610,1534941.00
01/24/2017 16:00,2,0.338,ACTIVE,213.96,342.05,59.986,1485291603,"201051344000582","219011344069620",29.46,7.00,0,336.64,350.47,10.1,7.8,0.040,599057.8,599057.8,22265,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291611,1534942.00
01/24/2017 16:00,2,0.361,ACTIVE,213.29,341.15,59.975,1485291603,"201051344000955","219011344069620",29.24,8.50,0,334.54,349.86,10.8,8.5,0.049,614284.6,614284.6,22223,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291612,1534943.00
01/24/2017 16:00,2,0.160,ACTIVE,212.83,355.58,59.986,1485291603,"274151322000094","219011344069620",32.96,14.00,0,339.04,421.40,5.3,3.2,0.027,720163.5,720163.5,22528,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291613,1534944.00
01/24/2017 16:00,2,0.361,ACTIVE,214.19,343.25,59.986,1485291603,"201051344000579","219011344069620",29.48,8.00,0,337.54,351.97,10.8,8.5,0.044,623345.1,623345.1,22166,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291614,1534945.00
01/24/2017 16:00,2,0.361,ACTIVE,213.51,341.45,60.012,1485291603,"201051344000890","219011344069620",29.32,9.00,0,334.84,350.47,10.8,8.5,0.040,611262.9,611262.9,22292,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291615,1534946.00
01/24/2017 16:00,2,0.346,ACTIVE,213.74,342.35,59.981,1485291603,"201051344000438","219011344069620",29.82,8.00,0,336.64,350.77,10.5,8.2,0.040,612312.2,612312.2,22303,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291616,1534947.00
01/24/2017 16:00,2,0.410,ACTIVE,213.74,341.45,59.986,1485291603,"201051344000417","219011344069620",18.25,9.00,0,335.44,348.66,7.6,5.4,0.027,595887.8,595887.8,22420,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291617,1534948.00
01/24/2017 16:00,2,0.262,ACTIVE,212.83,340.85,59.944,1485291603,"274151322000083","219011344069620",27.77,12.00,0,336.94,346.86,7.3,5.2,0.027,865882.7,865882.7,21833,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291617,1534949.00
01/24/2017 16:00,2,0.260,ACTIVE,213.51,342.05,59.986,1485291603,"274151322000076","219011344069620",29.00,12.30,0,337.84,346.86,7.7,5.5,0.035,923251.6,923251.6,21942,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291618,1534950.00
01/24/2017 16:00,2,0.332,ACTIVE,213.96,342.95,59.986,1485291603,"201051344000868","219011344069620",29.22,6.30,0,336.04,351.97,9.8,7.6,0.040,606392.7,606392.7,22259,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291619,1534951.00
01/24/2017 16:00,2,0.258,ACTIVE,212.83,340.85,59.975,1485291603,"274151322000095","219011344069620",27.79,12.00,0,337.24,346.26,7.3,5.1,0.040,914189.7,914189.7,22009,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291620,1534952.00
01/24/2017 16:00,2,0.324,ACTIVE,213.74,344.15,59.981,1485291603,"201051344000988","219011344069620",18.15,6.70,0,336.94,350.77,6.0,3.9,0.035,568403.1,568403.1,22295,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291621,1534953.00
01/24/2017 16:00,2,0.334,ACTIVE,213.51,340.85,59.986,1485291603,"201051344001025","219011344069620",29.54,7.70,0,335.74,349.56,10.0,7.8,0.040,612518.5,612518.5,22321,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291622,1534954.00
01/24/2017 16:00,2,0.340,ACTIVE,213.74,342.95,59.986,1485291603,"201051344000458","219011344069620",29.32,7.70,0,337.84,351.07,10.2,7.9,0.044,616448.8,616448.8,22033,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291623,1534955.00
01/24/2017 16:00,2,0.334,ACTIVE,214.64,344.45,59.991,1485291603,"201051344000853","219011344069620",29.02,6.70,0,338.44,354.07,9.9,7.6,0.040,615099.3,615099.3,21965,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291624,1534956.00
01/24/2017 16:00,2,0.328,ACTIVE,213.74,342.95,59.970,1485291603,"201051344000685","219011344069620",29.28,7.30,0,336.04,351.97,9.8,7.5,0.044,611587.4,611587.4,22222,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291625,1534957.00
01/24/2017 16:00,2,0.326,ACTIVE,213.74,342.65,59.981,1485291603,"201051344000917","219011344069620",29.24,8.00,0,335.44,350.47,9.7,7.4,0.044,608552.8,608552.8,22235,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291626,1534958.00
01/24/2017 16:00,2,0.312,ACTIVE,213.74,341.75,59.981,1485291603,"201051344001145","219011344069620",29.66,7.30,0,336.34,351.37,9.4,7.2,0.044,614542.6,614542.6,22097,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291627,1534959.00
01/24/2017 16:00,2,0.330,ACTIVE,213.74,342.05,60.018,1485291603,"201051344000651","219011344069620",29.94,6.70,0,336.94,351.07,10.0,7.7,0.040,607142.5,607142.5,22267,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291627,1534960.00
01/24/2017 16:00,2,0.236,ACTIVE,212.38,340.85,59.965,1485291603,"274151322000088","219011344069620",27.65,11.70,0,336.64,345.66,6.6,4.4,0.031,831179.5,831179.5,21949,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291628,1534961.00
01/24/2017 16:00,2,0.176,ACTIVE,213.51,364.59,59.975,1485291603,"274151322000068","219011344069620",33.97,15.30,0,339.04,423.20,6.1,4.0,0.027,721251.3,721251.3,22424,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291629,1534962.00
01/24/2017 16:00,2,0.324,ACTIVE,213.06,340.55,59.981,1485291603,"201051344001135","219011344069620",29.80,7.70,0,336.04,349.56,9.8,7.6,0.044,602752.8,602752.8,22314,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291630,1534963.00
01/24/2017 16:00,2,0.336,ACTIVE,213.51,343.25,59.981,1485291603,"201051344000594","219011344069620",29.28,9.00,0,336.94,351.37,10.0,7.7,0.049,618854.3,618854.3,22205,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291631,1534964.00
01/24/2017 16:00,2,0.338,ACTIVE,213.74,341.45,59.986,1485291603,"201051344001203","219011344069620",29.14,7.70,0,336.64,351.37,10.0,7.7,0.040,611104.6,611104.6,22316,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291632,1534965.00
01/24/2017 16:00,2,0.240,ACTIVE,212.61,340.85,59.975,1485291603,"274151322000054","219011344069620",28.94,11.70,0,336.64,346.56,7.0,4.9,0.031,847396.1,847396.1,22030,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291633,1534966.00
01/24/2017 16:00,2,0.332,ACTIVE,214.19,342.35,59.954,1485291603,"201051344000867","219011344069620",28.84,7.70,0,336.64,350.47,9.8,7.5,0.040,605248.2,605248.2,22298,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291634,1534967.00
01/24/2017 16:00,2,0.371,ACTIVE,213.51,342.35,59.975,1485291603,"201051344001093","219011344069620",29.10,7.70,0,335.74,350.17,11.0,8.7,0.040,608100.1,608100.1,22236,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291635,1534968.00
01/24/2017 16:00,2,0.275,ACTIVE,213.74,343.25,59.981,1485291603,"201051344000900","219011344069620",28.17,6.30,0,336.34,351.37,7.9,5.7,0.044,624205.0,624205.0,21886,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291636,1534969.00
01/24/2017 16:00,2,0.334,ACTIVE,213.96,342.95,59.975,1485291603,"201051344000648","219011344069620",29.84,6.30,0,337.84,351.37,10.1,7.9,0.044,613845.8,613845.8,21870,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291637,1534970.00
01/24/2017 16:00,2,0.336,ACTIVE,213.96,343.25,59.975,1485291603,"201051344000569","219011344069620",29.44,7.00,0,337.54,351.07,10.0,7.8,0.044,624546.9,624546.9,21896,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291638,1534971.00
01/24/2017 16:00,2,0.318,ACTIVE,213.74,342.65,59.981,1485291603,"201051344000983","219011344069620",29.78,7.00,0,336.64,351.37,9.6,7.4,0.040,617369.8,617369.8,22023,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291638,1534972.00
01/24/2017 16:00,2,0.318,ACTIVE,213.96,343.25,59.981,1485291603,"201051344001158","219011344069620",28.84,6.70,0,337.24,350.77,9.3,7.1,0.035,605894.2,605894.2,22214,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291639,1534973.00
01/24/2017 16:00,2,0.336,ACTIVE,214.41,345.06,59.996,1485291603,"201051344000576","219011344069620",29.46,6.70,0,337.24,352.57,10.1,7.8,0.044,616500.5,616500.5,21920,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291640,1534974.00
01/24/2017 16:00,2,0.258,ACTIVE,213.06,342.05,59.981,1485291603,"274151322000087","219011344069620",27.67,14.00,0,336.94,346.26,7.2,5.1,0.031,819419.5,819419.5,22234,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485291641,1534975.00
01/24/2017 16:15,2,0.320,ACTIVE,212.38,340.55,59.970,1485292503,"201051344000645","219011344069620",28.67,7.00,0,337.84,348.66,9.3,7.1,0.040,615811.4,615811.4,21894,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292504,1534976.00
01/24/2017 16:15,2,0.252,ACTIVE,211.25,339.34,59.975,1485292503,"274151322000085","219011344069620",27.47,10.30,0,334.54,344.15,7.0,4.9,0.031,846022.9,846022.9,22039,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292505,1534977.00
01/24/2017 16:15,2,0.332,ACTIVE,212.61,342.35,59.965,1485292503,"201051344000633","219011344069620",28.82,7.30,0,336.94,351.07,9.7,7.5,0.044,605058.5,605058.5,22274,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292506,1534978.00
01/24/2017 16:15,2,0.334,ACTIVE,212.16,340.55,59.986,1485292503,"201051344000469","219011344069620",30.08,5.00,0,335.14,350.17,10.2,8.0,0.040,607892.0,607892.0,22246,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292507,1534979.00
01/24/2017 16:15,2,0.330,ACTIVE,210.57,337.54,59.975,1485292503,"201051344000646","219011344069620",29.26,7.70,0,333.33,347.76,9.8,7.5,0.044,603778.2,603778.2,22232,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292508,1534980.00
01/24/2017 16:15,2,0.277,ACTIVE,210.80,337.54,59.970,1485292503,"274151322000052","219011344069620",27.63,11.70,0,333.63,344.45,7.8,5.6,0.035,874306.3,874306.3,21796,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292509,1534981.00
01/24/2017 16:15,2,0.338,ACTIVE,211.03,337.54,59.975,1485292503,"201051344000585","219011344069620",29.10,7.30,0,333.33,346.26,10.0,7.7,0.040,614367.3,614367.3,22292,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292509,1534982.00
01/24/2017 16:15,2,0.314,ACTIVE,210.80,336.94,60.018,1485292503,"201051344001230","219011344069620",29.62,7.30,0,332.13,345.96,9.4,7.2,0.035,607097.2,607097.2,22155,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292510,1534983.00
01/24/2017 16:15,2,0.328,ACTIVE,211.48,338.14,59.933,1485292503,"201051344000582","219011344069620",29.54,6.30,0,333.93,347.76,9.9,7.6,0.044,599059.6,599059.6,22266,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292511,1534984.00
01/24/2017 16:15,2,0.354,ACTIVE,210.57,336.94,60.007,1485292503,"201051344000955","219011344069620",28.90,7.70,0,333.03,347.16,10.4,8.1,0.044,614286.6,614286.6,22224,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292512,1534985.00
01/24/2017 16:15,2,0.156,ACTIVE,211.03,347.46,59.981,1485292503,"274151322000094","219011344069620",32.38,12.30,0,336.04,359.18,5.0,2.9,0.018,720164.2,720164.2,22529,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292513,1534986.00
01/24/2017 16:15,2,0.346,ACTIVE,212.16,340.25,59.986,1485292503,"201051344000579","219011344069620",30.04,7.70,0,336.64,348.96,10.5,8.2,0.044,623347.2,623347.2,22167,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292514,1534987.00
