ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 16:15,2,0.357,ACTIVE,210.35,336.34,60.012,1485292503,"201051344000890","219011344069620",28.77,8.00,0,333.03,347.46,10.5,8.2,0.044,611264.9,611264.9,22293,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292516,1534988.00
01/24/2017 16:15,2,0.348,ACTIVE,211.03,337.84,59.975,1485292503,"201051344000438","219011344069620",29.28,7.30,0,333.33,347.46,10.3,8.1,0.040,612314.2,612314.2,22304,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292517,1534989.00
01/24/2017 16:15,2,0.395,ACTIVE,211.03,337.54,59.975,1485292503,"201051344000417","219011344069620",18.55,8.00,0,333.93,345.96,7.4,5.2,0.027,595889.1,595889.1,22421,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292517,1534990.00
01/24/2017 16:15,2,0.254,ACTIVE,211.03,338.74,59.938,1485292503,"274151322000083","219011344069620",27.65,11.70,0,334.24,344.45,7.1,4.9,0.040,865883.9,865883.9,21834,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292518,1534991.00
01/24/2017 16:15,2,0.252,ACTIVE,211.70,339.34,59.959,1485292503,"274151322000076","219011344069620",29.06,11.30,0,335.44,344.76,7.4,5.2,0.035,923252.9,923252.9,21943,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292519,1534992.00
01/24/2017 16:15,2,0.330,ACTIVE,211.93,340.25,59.981,1485292503,"201051344000868","219011344069620",28.92,6.00,0,336.04,348.66,9.7,7.5,0.040,606394.5,606394.5,22260,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292520,1534993.00
01/24/2017 16:15,2,0.238,ACTIVE,211.03,337.24,59.975,1485292503,"274151322000095","219011344069620",28.82,11.00,0,334.24,343.85,7.0,4.8,0.031,914190.8,914190.8,22010,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292521,1534994.00
01/24/2017 16:15,2,0.320,ACTIVE,211.70,340.55,59.981,1485292503,"201051344000988","219011344069620",18.63,6.30,0,335.14,349.56,6.1,3.9,0.022,568404.0,568404.0,22296,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292522,1534995.00
01/24/2017 16:15,2,0.330,ACTIVE,210.80,336.34,59.965,1485292503,"201051344001025","219011344069620",29.04,7.00,0,333.33,347.46,9.7,7.5,0.044,612520.4,612520.4,22322,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292523,1534996.00
01/24/2017 16:15,2,0.344,ACTIVE,211.70,339.65,59.986,1485292503,"201051344000458","219011344069620",28.35,7.70,0,336.34,348.36,9.9,7.6,0.044,616450.7,616450.7,22034,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292524,1534997.00
01/24/2017 16:15,2,0.324,ACTIVE,212.38,341.45,59.970,1485292503,"201051344000853","219011344069620",29.02,6.30,0,337.54,350.17,9.6,7.3,0.040,615101.1,615101.1,21966,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292525,1534998.00
01/24/2017 16:15,2,0.320,ACTIVE,211.25,338.44,59.970,1485292503,"201051344000685","219011344069620",29.34,7.00,0,334.24,349.26,9.5,7.3,0.044,611589.1,611589.1,22223,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292526,1534999.00
01/24/2017 16:15,2,0.318,ACTIVE,211.25,338.44,59.970,1485292503,"201051344000917","219011344069620",29.14,7.70,0,332.73,347.76,9.5,7.2,0.040,608554.6,608554.6,22236,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292527,1535000.00
01/24/2017 16:15,2,0.311,ACTIVE,211.03,337.84,59.965,1485292503,"201051344001145","219011344069620",29.36,7.00,0,334.84,348.36,9.2,7.0,0.040,614544.3,614544.3,22098,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292528,1535001.00
01/24/2017 16:15,2,0.336,ACTIVE,211.03,338.44,59.970,1485292503,"201051344000651","219011344069620",29.32,6.30,0,334.24,347.76,10.0,7.7,0.044,607144.4,607144.4,22268,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292529,1535002.00
01/24/2017 16:15,2,0.229,ACTIVE,210.80,338.14,59.965,1485292503,"274151322000088","219011344069620",27.59,10.70,0,333.63,343.85,6.4,4.3,0.027,831180.5,831180.5,21950,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292529,1535003.00
01/24/2017 16:15,2,0.172,ACTIVE,211.70,357.68,59.954,1485292503,"274151322000068","219011344069620",33.34,13.30,0,336.04,368.50,5.8,3.7,0.027,721252.2,721252.2,22425,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292530,1535004.00
01/24/2017 16:15,2,0.326,ACTIVE,210.57,336.94,59.965,1485292503,"201051344001135","219011344069620",29.30,7.00,0,332.73,346.26,9.8,7.5,0.044,602754.7,602754.7,22315,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292531,1535005.00
01/24/2017 16:15,2,0.336,ACTIVE,211.70,340.25,59.933,1485292503,"201051344000594","219011344069620",28.94,8.00,0,335.14,348.66,9.9,7.6,0.044,618856.1,618856.1,22206,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292532,1535006.00
01/24/2017 16:15,2,0.338,ACTIVE,211.03,336.94,59.954,1485292503,"201051344001203","219011344069620",27.71,7.30,0,333.93,348.36,9.5,7.3,0.049,611106.5,611106.5,22317,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292533,1535007.00
01/24/2017 16:15,2,0.236,ACTIVE,211.03,337.84,59.965,1485292503,"274151322000054","219011344069620",28.82,10.70,0,333.63,343.55,6.9,4.8,0.027,847397.3,847397.3,22031,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292534,1535008.00
01/24/2017 16:15,2,0.320,ACTIVE,212.16,339.34,59.959,1485292503,"201051344000867","219011344069620",29.40,7.30,0,336.04,348.36,9.6,7.3,0.040,605249.9,605249.9,22299,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292535,1535009.00
01/24/2017 16:15,2,0.365,ACTIVE,211.03,337.84,59.981,1485292503,"201051344001093","219011344069620",28.90,7.70,0,332.73,347.16,10.7,8.4,0.040,608102.2,608102.2,22237,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292536,1535010.00
01/24/2017 16:15,2,0.266,ACTIVE,211.93,340.85,59.959,1485292503,"201051344000900","219011344069620",29.02,6.00,0,336.34,348.06,7.8,5.6,0.044,624206.3,624206.3,21887,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292537,1535011.00
01/24/2017 16:15,2,0.336,ACTIVE,212.16,340.55,59.991,1485292503,"201051344000648","219011344069620",29.28,6.00,0,336.94,349.56,10.0,7.8,0.040,613847.7,613847.7,21871,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292538,1535012.00
01/24/2017 16:15,2,0.332,ACTIVE,211.93,340.25,59.965,1485292503,"201051344000569","219011344069620",29.34,6.70,0,336.34,349.26,9.9,7.6,0.044,624548.7,624548.7,21897,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292538,1535013.00
01/24/2017 16:15,2,0.314,ACTIVE,211.93,339.95,59.959,1485292503,"201051344000983","219011344069620",29.50,6.70,0,336.04,348.36,9.5,7.2,0.044,617371.6,617371.6,22024,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292539,1535014.00
01/24/2017 16:15,2,0.316,ACTIVE,211.93,339.95,59.949,1485292503,"201051344001158","219011344069620",28.53,6.30,0,336.34,349.86,9.2,6.9,0.044,605895.9,605895.9,22215,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292540,1535015.00
01/24/2017 16:15,2,0.332,ACTIVE,212.38,341.75,59.954,1485292503,"201051344000576","219011344069620",29.56,6.00,0,336.34,349.56,10.0,7.7,0.040,616502.4,616502.4,21921,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292541,1535016.00
01/24/2017 16:15,2,0.256,ACTIVE,211.25,338.14,59.954,1485292503,"274151322000087","219011344069620",27.45,12.70,0,334.24,344.15,7.2,5.0,0.031,819420.7,819420.7,22235,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485292542,1535017.00
01/24/2017 16:30,2,0.371,ACTIVE,212.61,342.35,59.991,1485293404,"201051344000645","219011344069620",29.90,6.70,0,335.74,348.06,11.3,8.9,0.057,615813.7,615813.7,21895,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293405,1535018.00
01/24/2017 16:30,2,0.301,ACTIVE,211.25,337.54,59.986,1485293404,"274151322000085","219011344069620",28.75,10.30,0,334.84,344.15,8.8,6.6,0.044,846024.7,846024.7,22040,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293406,1535019.00
01/24/2017 16:30,2,0.398,ACTIVE,212.38,342.35,59.986,1485293404,"201051344000633","219011344069620",28.53,7.00,0,333.93,349.86,11.5,9.2,0.066,605061.0,605061.0,22275,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293406,1535020.00
01/24/2017 16:30,2,0.406,ACTIVE,211.93,340.55,60.028,1485293404,"201051344000469","219011344069620",29.14,4.50,0,333.93,347.46,12.0,9.7,0.062,607894.5,607894.5,22247,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293407,1535021.00
01/24/2017 16:30,2,0.400,ACTIVE,210.57,337.24,59.986,1485293404,"201051344000646","219011344069620",28.90,7.30,0,331.53,348.96,11.7,9.4,0.057,603780.6,603780.6,22233,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293408,1535022.00
01/24/2017 16:30,2,0.324,ACTIVE,211.03,339.95,59.965,1485293404,"274151322000052","219011344069620",29.02,11.00,0,333.63,344.76,9.6,7.3,0.040,874308.2,874308.2,21797,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293409,1535023.00
01/24/2017 16:30,2,0.398,ACTIVE,211.25,339.04,59.981,1485293404,"201051344000585","219011344069620",29.16,7.30,0,332.13,346.26,11.8,9.4,0.062,614369.7,614369.7,22293,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293410,1535024.00
01/24/2017 16:30,2,0.377,ACTIVE,211.03,337.24,59.970,1485293404,"201051344001230","219011344069620",29.22,7.30,0,330.93,344.15,11.2,8.9,0.062,607099.5,607099.5,22156,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293411,1535025.00
01/24/2017 16:30,2,0.400,ACTIVE,211.70,338.14,59.954,1485293404,"201051344000582","219011344069620",28.67,6.30,0,333.03,345.66,11.7,9.3,0.057,599062.1,599062.1,22267,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293412,1535026.00
01/24/2017 16:30,2,0.402,ACTIVE,210.80,337.54,59.981,1485293404,"201051344000955","219011344069620",30.28,7.30,0,330.33,345.36,12.4,10.0,0.062,614289.2,614289.2,22225,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293413,1535027.00
01/24/2017 16:30,2,0.193,ACTIVE,211.25,389.54,59.970,1485293404,"274151322000094","219011344069620",36.72,12.30,0,335.74,423.81,7.2,5.0,0.035,720165.5,720165.5,22530,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293414,1535028.00
01/24/2017 16:30,2,0.412,ACTIVE,211.93,340.25,59.981,1485293404,"201051344000579","219011344069620",29.38,7.30,0,334.54,347.46,12.3,10.0,0.057,623349.7,623349.7,22168,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293415,1535029.00
01/24/2017 16:30,2,0.412,ACTIVE,211.03,337.54,59.975,1485293404,"201051344000890","219011344069620",29.60,7.70,0,330.33,347.16,12.4,10.1,0.053,611267.5,611267.5,22294,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293415,1535030.00
01/24/2017 16:30,2,0.408,ACTIVE,211.25,338.14,59.981,1485293404,"201051344000438","219011344069620",29.46,7.00,0,331.83,346.26,12.2,9.8,0.062,612316.7,612316.7,22305,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293416,1535031.00
01/24/2017 16:30,2,0.434,ACTIVE,211.25,337.84,59.981,1485293404,"201051344000417","219011344069620",19.42,7.30,0,331.83,343.25,8.6,6.3,0.031,595890.7,595890.7,22422,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293417,1535032.00
01/24/2017 16:30,2,0.314,ACTIVE,211.25,339.34,59.970,1485293404,"274151322000083","219011344069620",27.73,10.70,0,334.54,344.45,8.8,6.6,0.053,865885.6,865885.6,21835,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293418,1535033.00
01/24/2017 16:30,2,0.311,ACTIVE,211.70,339.95,59.965,1485293404,"274151322000076","219011344069620",29.66,10.70,0,335.44,345.36,9.3,7.1,0.044,923254.7,923254.7,21944,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293419,1535034.00
01/24/2017 16:30,2,0.393,ACTIVE,211.70,340.55,59.975,1485293404,"201051344000868","219011344069620",28.23,6.00,0,334.54,347.16,11.3,8.9,0.057,606396.9,606396.9,22261,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293420,1535035.00
01/24/2017 16:30,2,0.305,ACTIVE,211.25,338.44,59.959,1485293404,"274151322000095","219011344069620",28.71,10.70,0,334.54,344.15,8.9,6.6,0.040,914192.6,914192.6,22011,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293421,1535036.00
01/24/2017 16:30,2,0.359,ACTIVE,211.70,341.15,59.970,1485293404,"201051344000988","219011344069620",19.78,6.30,0,332.43,347.16,7.2,5.0,0.027,568405.3,568405.3,22297,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293422,1535037.00
01/24/2017 16:30,2,0.393,ACTIVE,210.80,336.34,59.970,1485293404,"201051344001025","219011344069620",29.36,6.70,0,331.53,345.66,11.7,9.4,0.057,612522.8,612522.8,22323,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293423,1535038.00
01/24/2017 16:30,2,0.396,ACTIVE,212.16,339.65,59.965,1485293404,"201051344000458","219011344069620",29.40,7.30,0,334.54,347.46,11.8,9.5,0.057,616453.2,616453.2,22035,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293424,1535039.00
01/24/2017 16:30,2,0.369,ACTIVE,212.61,341.75,59.965,1485293404,"201051344000853","219011344069620",30.08,6.30,0,336.04,348.66,11.3,9.0,0.057,615103.5,615103.5,21967,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293425,1535040.00
01/24/2017 16:30,2,0.383,ACTIVE,211.25,339.04,59.975,1485293404,"201051344000685","219011344069620",29.16,6.70,0,332.13,345.66,11.3,9.0,0.057,611591.5,611591.5,22224,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293426,1535041.00
01/24/2017 16:30,2,0.377,ACTIVE,211.25,338.74,59.981,1485293404,"201051344000917","219011344069620",29.38,7.30,0,331.83,346.26,11.2,8.9,0.057,608556.9,608556.9,22237,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293426,1535042.00
01/24/2017 16:30,2,0.369,ACTIVE,211.25,338.44,59.975,1485293404,"201051344001145","219011344069620",29.46,6.70,0,332.43,345.66,11.1,8.8,0.062,614546.6,614546.6,22099,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293427,1535043.00
01/24/2017 16:30,2,0.395,ACTIVE,211.03,338.44,59.965,1485293404,"201051344000651","219011344069620",29.52,6.00,0,332.13,345.96,11.8,9.5,0.057,607146.9,607146.9,22269,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293428,1535044.00
01/24/2017 16:30,2,0.289,ACTIVE,210.80,336.64,60.002,1485293404,"274151322000088","219011344069620",27.75,10.30,0,333.63,343.55,8.1,5.9,0.031,831182.0,831182.0,21951,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293429,1535045.00
01/24/2017 16:30,2,0.209,ACTIVE,211.93,405.17,59.965,1485293404,"274151322000068","219011344069620",38.21,13.30,0,336.94,442.14,8.1,5.9,0.035,721253.7,721253.7,22426,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293430,1535046.00
01/24/2017 16:30,2,0.387,ACTIVE,210.57,336.94,59.975,1485293404,"201051344001135","219011344069620",29.18,6.70,0,331.23,344.15,11.4,9.1,0.053,602757.0,602757.0,22316,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293431,1535047.00
01/24/2017 16:30,2,0.389,ACTIVE,211.70,340.85,59.996,1485293404,"201051344000594","219011344069620",29.30,7.70,0,333.33,347.46,11.6,9.3,0.053,618858.6,618858.6,22207,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293432,1535048.00
01/24/2017 16:30,2,0.383,ACTIVE,211.25,338.14,59.981,1485293404,"201051344001203","219011344069620",29.30,7.00,0,332.43,346.26,11.4,9.1,0.057,611108.9,611108.9,22318,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293433,1535049.00
01/24/2017 16:30,2,0.309,ACTIVE,211.03,337.24,59.981,1485293404,"274151322000054","219011344069620",27.69,10.30,0,334.24,344.15,8.7,6.4,0.040,847399.0,847399.0,22032,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293434,1535050.00
01/24/2017 16:30,2,0.377,ACTIVE,212.16,340.25,59.975,1485293404,"201051344000867","219011344069620",29.80,7.00,0,334.54,347.46,11.4,9.1,0.057,605252.3,605252.3,22300,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293434,1535051.00
01/24/2017 16:30,2,0.420,ACTIVE,211.03,338.44,59.975,1485293404,"201051344001093","219011344069620",29.36,7.30,0,332.13,345.66,12.5,10.1,0.057,608104.9,608104.9,22238,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293435,1535052.00
01/24/2017 16:30,2,0.309,ACTIVE,211.93,340.85,59.975,1485293404,"201051344000900","219011344069620",30.16,6.00,0,333.93,347.16,9.5,7.2,0.057,624208.2,624208.2,21888,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293437,1535053.00
01/24/2017 16:30,2,0.387,ACTIVE,212.16,340.55,59.986,1485293404,"201051344000648","219011344069620",29.74,6.00,0,334.54,347.76,11.7,9.4,0.057,613850.2,613850.2,21872,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293438,1535054.00
01/24/2017 16:30,2,0.389,ACTIVE,211.93,340.25,59.975,1485293404,"201051344000569","219011344069620",29.68,6.30,0,334.24,348.66,11.7,9.4,0.053,624551.2,624551.2,21898,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293439,1535055.00
01/24/2017 16:30,2,0.375,ACTIVE,212.16,340.55,59.981,1485293404,"201051344000983","219011344069620",29.36,6.30,0,334.24,347.16,11.2,8.9,0.062,617373.9,617373.9,22025,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293440,1535056.00
01/24/2017 16:30,2,0.361,ACTIVE,212.16,340.85,59.986,1485293404,"201051344001158","219011344069620",29.74,6.00,0,333.63,348.06,10.9,8.6,0.057,605898.1,605898.1,22216,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293441,1535057.00
01/24/2017 16:30,2,0.383,ACTIVE,212.61,342.35,60.018,1485293404,"201051344000576","219011344069620",29.82,6.00,0,335.44,348.96,11.6,9.3,0.053,616504.8,616504.8,21922,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293442,1535058.00
01/24/2017 16:30,2,0.314,ACTIVE,211.25,339.65,59.991,1485293404,"274151322000087","219011344069620",27.63,12.30,0,333.93,344.15,8.8,6.6,0.049,819422.4,819422.4,22236,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485293443,1535059.00
01/24/2017 16:45,2,0.389,ACTIVE,212.61,342.05,60.007,1485294303,"201051344000645","219011344069620",28.57,6.70,0,336.34,347.76,11.3,8.9,0.057,615816.0,615816.0,21896,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294304,1535060.00
01/24/2017 16:45,2,0.305,ACTIVE,211.25,338.74,60.012,1485294303,"274151322000085","219011344069620",28.77,9.70,0,334.84,343.55,8.9,6.7,0.044,846026.4,846026.4,22041,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294305,1535061.00
01/24/2017 16:45,2,0.398,ACTIVE,212.61,343.25,59.996,1485294303,"201051344000633","219011344069620",28.90,6.70,0,334.54,349.26,11.7,9.4,0.057,605063.4,605063.4,22276,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294306,1535062.00
01/24/2017 16:45,2,0.412,ACTIVE,212.16,341.45,60.002,1485294303,"201051344000469","219011344069620",28.82,5.00,0,333.03,347.46,12.1,9.7,0.066,607897.0,607897.0,22248,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294307,1535063.00
01/24/2017 16:45,2,0.393,ACTIVE,210.80,338.74,60.007,1485294303,"201051344000646","219011344069620",29.64,7.30,0,330.63,346.26,11.8,9.4,0.062,603783.1,603783.1,22234,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294308,1535064.00
01/24/2017 16:45,2,0.328,ACTIVE,210.80,338.44,60.007,1485294303,"274151322000052","219011344069620",29.10,10.70,0,333.93,343.85,9.7,7.4,0.044,874310.1,874310.1,21798,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294309,1535065.00
01/24/2017 16:45,2,0.402,ACTIVE,211.25,339.34,60.007,1485294303,"201051344000585","219011344069620",29.26,7.00,0,331.83,345.36,12.0,9.6,0.057,614372.2,614372.2,22294,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294310,1535066.00
01/24/2017 16:45,2,0.385,ACTIVE,211.03,338.14,60.023,1485294303,"201051344001230","219011344069620",28.94,7.00,0,331.23,343.55,11.3,9.0,0.057,607101.9,607101.9,22157,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294311,1535067.00
01/24/2017 16:45,2,0.391,ACTIVE,211.48,339.34,60.028,1485294303,"201051344000582","219011344069620",29.76,6.30,0,331.83,345.06,11.8,9.5,0.053,599064.6,599064.6,22268,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294311,1535068.00
01/24/2017 16:45,2,0.426,ACTIVE,210.12,337.84,60.002,1485294303,"201051344000955","219011344069620",28.15,7.00,0,330.63,344.76,12.2,9.8,0.062,614291.9,614291.9,22226,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294312,1535069.00
01/24/2017 16:45,2,0.195,ACTIVE,210.80,399.46,59.991,1485294303,"274151322000094","219011344069620",37.65,12.00,0,335.74,423.20,7.4,5.2,0.031,720166.9,720166.9,22531,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294313,1535070.00
01/24/2017 16:45,2,0.404,ACTIVE,211.93,340.85,60.018,1485294303,"201051344000579","219011344069620",30.02,7.00,0,335.14,348.06,12.3,10.0,0.062,623352.3,623352.3,22169,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294314,1535071.00
01/24/2017 16:45,2,0.404,ACTIVE,211.03,338.14,60.018,1485294303,"201051344000890","219011344069620",30.38,7.70,0,331.53,344.45,12.5,10.1,0.062,611270.2,611270.2,22295,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294315,1535072.00
01/24/2017 16:45,2,0.406,ACTIVE,211.25,339.04,60.007,1485294303,"201051344000438","219011344069620",29.90,6.70,0,332.73,345.66,12.3,10.0,0.057,612319.3,612319.3,22306,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294316,1535073.00
01/24/2017 16:45,2,0.441,ACTIVE,211.25,337.54,60.023,1485294303,"201051344000417","219011344069620",19.72,7.30,0,331.83,342.95,8.8,6.6,0.031,595892.4,595892.4,22423,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294317,1535074.00
01/24/2017 16:45,2,0.320,ACTIVE,210.80,339.04,59.981,1485294303,"274151322000083","219011344069620",27.87,10.70,0,334.54,343.85,9.1,6.8,0.044,865887.4,865887.4,21836,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294318,1535075.00
01/24/2017 16:45,2,0.318,ACTIVE,211.25,340.25,60.018,1485294303,"274151322000076","219011344069620",29.28,10.70,0,335.44,344.45,9.5,7.2,0.053,923256.6,923256.6,21945,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294319,1535076.00
01/24/2017 16:45,2,0.393,ACTIVE,212.16,340.55,60.028,1485294303,"201051344000868","219011344069620",29.24,6.00,0,333.33,347.46,11.6,9.3,0.062,606399.3,606399.3,22262,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294319,1535077.00
01/24/2017 16:45,2,0.303,ACTIVE,211.03,338.14,59.991,1485294303,"274151322000095","219011344069620",29.46,10.00,0,334.54,343.55,9.1,6.8,0.049,914194.4,914194.4,22012,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294320,1535078.00
01/24/2017 16:45,2,0.365,ACTIVE,211.93,341.75,59.981,1485294303,"201051344000988","219011344069620",19.52,6.00,0,333.63,347.16,7.2,5.1,0.035,568406.7,568406.7,22298,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294321,1535079.00
01/24/2017 16:45,2,0.391,ACTIVE,210.80,337.84,60.028,1485294303,"201051344001025","219011344069620",29.60,6.70,0,330.93,345.36,11.8,9.4,0.057,612525.2,612525.2,22324,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294322,1535080.00
01/24/2017 16:45,2,0.402,ACTIVE,211.93,340.25,59.986,1485294303,"201051344000458","219011344069620",29.26,7.30,0,334.24,347.46,11.9,9.6,0.057,616455.6,616455.6,22036,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294323,1535081.00
01/24/2017 16:45,2,0.389,ACTIVE,212.83,342.35,60.007,1485294303,"201051344000853","219011344069620",28.98,6.00,0,335.14,348.36,11.4,9.1,0.057,615105.8,615105.8,21968,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294324,1535082.00
01/24/2017 16:45,2,0.383,ACTIVE,211.48,339.95,59.975,1485294303,"201051344000685","219011344069620",29.72,6.70,0,331.83,345.36,11.5,9.2,0.062,611593.9,611593.9,22225,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294325,1535083.00
01/24/2017 16:45,2,0.381,ACTIVE,211.25,339.95,59.944,1485294303,"201051344000917","219011344069620",29.20,7.30,0,331.53,346.26,11.3,9.0,0.062,608559.2,608559.2,22238,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294326,1535084.00
01/24/2017 16:45,2,0.377,ACTIVE,211.25,339.65,60.018,1485294303,"201051344001145","219011344069620",29.42,6.30,0,332.43,345.06,11.2,8.9,0.057,614548.9,614548.9,22100,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294327,1535085.00
01/24/2017 16:45,2,0.393,ACTIVE,211.25,339.04,60.023,1485294303,"201051344000651","219011344069620",29.84,5.50,0,332.13,345.36,11.9,9.6,0.057,607149.3,607149.3,22270,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294328,1535086.00
01/24/2017 16:45,2,0.295,ACTIVE,210.35,336.04,60.007,1485294303,"274151322000088","219011344069620",27.81,10.00,0,333.93,343.25,8.3,6.1,0.035,831183.7,831183.7,21952,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294329,1535087.00
01/24/2017 16:45,2,0.213,ACTIVE,211.48,407.87,59.996,1485294303,"274151322000068","219011344069620",38.49,13.30,0,336.34,429.82,8.3,6.1,0.035,721255.3,721255.3,22427,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294330,1535088.00
01/24/2017 16:45,2,0.391,ACTIVE,210.80,337.54,60.012,1485294303,"201051344001135","219011344069620",29.54,6.70,0,331.23,343.85,11.8,9.4,0.066,602759.5,602759.5,22317,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294331,1535089.00
01/24/2017 16:45,2,0.395,ACTIVE,211.93,341.15,60.002,1485294303,"201051344000594","219011344069620",29.46,7.70,0,333.33,347.76,11.8,9.4,0.066,618861.1,618861.1,22208,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294332,1535090.00
01/24/2017 16:45,2,0.395,ACTIVE,211.03,338.74,59.991,1485294303,"201051344001203","219011344069620",28.84,7.00,0,332.13,345.36,11.6,9.3,0.066,611111.3,611111.3,22319,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294333,1535091.00
01/24/2017 16:45,2,0.303,ACTIVE,210.80,339.04,60.007,1485294303,"274151322000054","219011344069620",28.82,10.00,0,333.93,343.55,8.9,6.6,0.053,847400.7,847400.7,22033,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294334,1535092.00
01/24/2017 16:45,2,0.385,ACTIVE,212.38,340.25,60.034,1485294303,"201051344000867","219011344069620",29.62,7.00,0,333.93,346.86,11.6,9.3,0.057,605254.7,605254.7,22301,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294334,1535093.00
01/24/2017 16:45,2,0.428,ACTIVE,211.03,339.04,59.981,1485294303,"201051344001093","219011344069620",29.38,7.30,0,332.13,345.66,12.8,10.4,0.062,608107.5,608107.5,22239,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294335,1535094.00
01/24/2017 16:45,2,0.330,ACTIVE,212.16,341.75,60.028,1485294303,"201051344000900","219011344069620",29.04,6.00,0,333.33,347.46,9.7,7.5,0.062,624210.2,624210.2,21889,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294336,1535095.00
01/24/2017 16:45,2,0.402,ACTIVE,212.38,341.75,59.996,1485294303,"201051344000648","219011344069620",29.44,5.50,0,335.74,347.46,12.0,9.7,0.062,613852.6,613852.6,21873,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294337,1535096.00
01/24/2017 16:45,2,0.400,ACTIVE,212.16,340.85,60.002,1485294303,"201051344000569","219011344069620",29.44,6.30,0,335.44,348.36,12.0,9.6,0.062,624553.7,624553.7,21899,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294338,1535097.00
01/24/2017 16:45,2,0.383,ACTIVE,211.93,340.55,59.996,1485294303,"201051344000983","219011344069620",29.50,6.30,0,334.24,346.86,11.5,9.1,0.066,617376.2,617376.2,22026,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294339,1535098.00
01/24/2017 16:45,2,0.381,ACTIVE,212.16,341.75,60.023,1485294303,"201051344001158","219011344069620",28.75,6.00,0,334.54,346.86,11.1,8.8,0.057,605900.4,605900.4,22217,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294340,1535099.00
01/24/2017 16:45,2,0.406,ACTIVE,212.61,342.35,60.028,1485294303,"201051344000576","219011344069620",28.51,6.00,0,335.14,348.36,11.8,9.4,0.057,616507.3,616507.3,21923,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294341,1535100.00
01/24/2017 16:45,2,0.320,ACTIVE,211.48,337.84,60.002,1485294303,"274151322000087","219011344069620",27.85,11.70,0,334.24,343.85,9.1,6.8,0.040,819424.2,819424.2,22237,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485294342,1535101.00
01/24/2017 17:00,2,0.305,ACTIVE,212.83,340.25,60.018,1485295204,"201051344000645","219011344069620",28.57,6.70,0,335.44,347.76,8.8,6.6,0.035,615818.1,615818.1,21897,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295205,1535102.00
01/24/2017 17:00,2,0.234,ACTIVE,211.48,339.04,60.018,1485295204,"274151322000085","219011344069620",27.67,9.70,0,334.54,342.95,6.6,4.4,0.031,846027.9,846027.9,22042,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295206,1535103.00
01/24/2017 17:00,2,0.305,ACTIVE,212.83,341.75,60.012,1485295204,"201051344000633","219011344069620",29.82,6.70,0,334.54,349.86,9.2,7.0,0.027,605065.5,605065.5,22277,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295207,1535104.00
01/24/2017 17:00,2,0.332,ACTIVE,212.38,340.25,60.007,1485295204,"201051344000469","219011344069620",28.80,4.50,0,333.33,348.06,9.7,7.5,0.040,607899.3,607899.3,22249,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295208,1535105.00
01/24/2017 17:00,2,0.318,ACTIVE,210.35,337.84,59.986,1485295204,"201051344000646","219011344069620",28.92,7.00,0,331.53,344.76,9.4,7.1,0.040,603785.2,603785.2,22235,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295209,1535106.00
01/24/2017 17:00,2,0.252,ACTIVE,210.80,336.94,59.970,1485295204,"274151322000052","219011344069620",28.09,10.70,0,333.93,343.55,7.2,5.1,0.027,874311.8,874311.8,21799,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295210,1535107.00
01/24/2017 17:00,2,0.320,ACTIVE,210.80,338.14,60.044,1485295204,"201051344000585","219011344069620",29.00,7.00,0,331.53,345.66,9.5,7.2,0.040,614374.4,614374.4,22295,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295211,1535108.00
01/24/2017 17:00,2,0.303,ACTIVE,210.57,336.94,60.023,1485295204,"201051344001230","219011344069620",29.42,7.00,0,331.23,344.15,9.1,6.8,0.035,607103.9,607103.9,22158,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295211,1535109.00
01/24/2017 17:00,2,0.316,ACTIVE,211.25,337.84,59.954,1485295204,"201051344000582","219011344069620",29.26,6.00,0,332.13,344.76,9.4,7.1,0.035,599066.7,599066.7,22269,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295212,1535110.00
01/24/2017 17:00,2,0.328,ACTIVE,210.57,336.94,60.023,1485295204,"201051344000955","219011344069620",30.00,7.00,0,330.93,343.55,10.0,7.7,0.040,614294.2,614294.2,22227,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295213,1535111.00
01/24/2017 17:00,2,0.145,ACTIVE,211.03,337.84,60.002,1485295204,"274151322000094","219011344069620",31.23,11.30,0,335.44,412.68,4.6,2.5,0.018,720167.9,720167.9,22532,0,0,0,L,1151911521,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295214,1535112.00
01/24/2017 17:00,2,0.340,ACTIVE,212.38,339.95,60.002,1485295204,"201051344000579","219011344069620",29.20,7.00,0,333.63,347.16,10.1,7.8,0.035,623354.6,623354.6,22170,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295215,1535113.00
01/24/2017 17:00,2,0.342,ACTIVE,210.35,336.64,59.991,1485295204,"201051344000890","219011344069620",28.69,7.30,0,332.13,345.66,10.0,7.7,0.040,611272.5,611272.5,22296,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295216,1535114.00
01/24/2017 17:00,2,0.330,ACTIVE,211.03,338.44,60.012,1485295204,"201051344000438","219011344069620",29.02,6.70,0,332.73,345.06,9.8,7.5,0.044,612321.5,612321.5,22307,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295217,1535115.00
01/24/2017 17:00,2,0.367,ACTIVE,211.03,337.54,60.007,1485295204,"201051344000417","219011344069620",19.04,7.30,0,332.13,344.15,7.1,4.9,0.018,595893.8,595893.8,22424,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295218,1535116.00
01/24/2017 17:00,2,0.234,ACTIVE,211.03,338.44,59.991,1485295204,"274151322000083","219011344069620",27.77,10.70,0,334.54,343.55,6.6,4.4,0.031,865888.9,865888.9,21837,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295219,1535117.00
01/24/2017 17:00,2,0.232,ACTIVE,211.93,338.14,60.007,1485295204,"274151322000076","219011344069620",29.36,10.30,0,335.44,343.85,6.9,4.8,0.031,923258.2,923258.2,21946,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295220,1535118.00
01/24/2017 17:00,2,0.307,ACTIVE,212.16,339.65,60.002,1485295204,"201051344000868","219011344069620",29.26,6.00,0,334.24,347.46,9.2,6.9,0.035,606401.4,606401.4,22263,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295221,1535119.00
01/24/2017 17:00,2,0.234,ACTIVE,211.03,338.14,59.996,1485295204,"274151322000095","219011344069620",27.73,10.00,0,334.24,343.25,6.6,4.5,0.031,914195.9,914195.9,22013,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295222,1535120.00
01/24/2017 17:00,2,0.301,ACTIVE,212.16,340.85,59.986,1485295204,"201051344000988","219011344069620",18.69,6.00,0,333.63,347.76,5.7,3.6,0.022,568407.8,568407.8,22299,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295223,1535121.00
01/24/2017 17:00,2,0.314,ACTIVE,210.57,336.64,60.028,1485295204,"201051344001025","219011344069620",29.14,6.70,0,332.43,346.86,9.3,7.1,0.035,612527.4,612527.4,22325,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295224,1535122.00
01/24/2017 17:00,2,0.320,ACTIVE,212.16,339.04,60.018,1485295204,"201051344000458","219011344069620",29.16,7.00,0,333.63,347.16,9.5,7.3,0.035,616457.8,616457.8,22037,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295225,1535123.00
01/24/2017 17:00,2,0.295,ACTIVE,212.83,340.85,60.018,1485295204,"201051344000853","219011344069620",30.32,6.00,0,336.04,348.36,9.1,6.8,0.035,615107.9,615107.9,21969,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295225,1535124.00
01/24/2017 17:00,2,0.309,ACTIVE,211.03,338.74,59.991,1485295204,"201051344000685","219011344069620",28.80,6.70,0,332.73,345.66,9.1,6.8,0.044,611595.9,611595.9,22226,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295226,1535125.00
01/24/2017 17:00,2,0.299,ACTIVE,210.80,338.14,60.007,1485295204,"201051344000917","219011344069620",29.20,7.30,0,332.13,345.96,8.9,6.7,0.031,608561.3,608561.3,22239,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295227,1535126.00
01/24/2017 17:00,2,0.285,ACTIVE,210.80,337.84,60.012,1485295204,"201051344001145","219011344069620",30.04,6.30,0,333.03,346.26,8.7,6.5,0.035,614550.9,614550.9,22101,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295228,1535127.00
01/24/2017 17:00,2,0.320,ACTIVE,210.57,337.54,60.018,1485295204,"201051344000651","219011344069620",29.02,5.50,0,332.43,345.06,9.5,7.2,0.040,607151.5,607151.5,22271,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295229,1535128.00
01/24/2017 17:00,2,0.215,ACTIVE,210.35,337.54,60.002,1485295204,"274151322000088","219011344069620",27.04,9.70,0,333.63,342.95,5.9,3.8,0.031,831185.0,831185.0,21953,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295230,1535129.00
01/24/2017 17:00,2,0.162,ACTIVE,211.70,344.45,60.002,1485295204,"274151322000068","219011344069620",31.93,12.70,0,336.64,420.20,5.2,3.1,0.022,721256.5,721256.5,22428,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295231,1535130.00
01/24/2017 17:00,2,0.312,ACTIVE,210.57,336.94,60.023,1485295204,"201051344001135","219011344069620",28.67,6.30,0,331.83,344.15,9.1,6.9,0.035,602761.5,602761.5,22318,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295232,1535131.00
