ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 17:00,2,0.312,ACTIVE,211.70,339.34,60.002,1485295204,"201051344000594","219011344069620",29.22,7.30,0,333.03,348.36,9.3,7.1,0.035,618863.2,618863.2,22209,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295233,1535132.00
01/24/2017 17:00,2,0.312,ACTIVE,210.80,337.24,60.028,1485295204,"201051344001203","219011344069620",28.77,6.70,0,332.13,346.26,9.1,6.9,0.040,611113.4,611113.4,22320,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295234,1535133.00
01/24/2017 17:00,2,0.232,ACTIVE,210.80,337.84,60.012,1485295204,"274151322000054","219011344069620",27.47,9.70,0,333.93,343.25,6.5,4.3,0.031,847402.1,847402.1,22034,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295235,1535134.00
01/24/2017 17:00,2,0.303,ACTIVE,212.38,338.74,59.991,1485295204,"201051344000867","219011344069620",29.40,7.00,0,334.54,347.16,9.0,6.8,0.031,605256.8,605256.8,22302,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295236,1535135.00
01/24/2017 17:00,2,0.342,ACTIVE,210.57,338.14,60.018,1485295204,"201051344001093","219011344069620",29.30,7.30,0,332.43,345.36,10.2,7.9,0.035,608109.9,608109.9,22240,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295237,1535136.00
01/24/2017 17:00,2,0.244,ACTIVE,212.16,339.65,60.023,1485295204,"201051344000900","219011344069620",28.92,6.00,0,334.54,347.46,7.2,5.0,0.035,624211.8,624211.8,21890,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295238,1535137.00
01/24/2017 17:00,2,0.320,ACTIVE,212.38,339.95,59.996,1485295204,"201051344000648","219011344069620",29.12,6.00,0,334.84,347.76,9.5,7.2,0.035,613854.8,613854.8,21874,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295239,1535138.00
01/24/2017 17:00,2,0.309,ACTIVE,211.70,339.34,60.012,1485295204,"201051344000569","219011344069620",29.58,6.30,0,334.84,348.06,9.3,7.1,0.044,624555.8,624555.8,21900,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295240,1535139.00
01/24/2017 17:00,2,0.299,ACTIVE,211.93,338.44,60.007,1485295204,"201051344000983","219011344069620",29.44,6.00,0,334.54,347.76,8.9,6.7,0.035,617378.3,617378.3,22027,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295240,1535140.00
01/24/2017 17:00,2,0.293,ACTIVE,212.38,339.65,59.996,1485295204,"201051344001158","219011344069620",29.00,6.00,0,334.84,347.76,8.7,6.4,0.040,605902.4,605902.4,22218,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295241,1535141.00
01/24/2017 17:00,2,0.320,ACTIVE,212.83,341.45,60.018,1485295204,"201051344000576","219011344069620",29.00,6.00,0,336.04,348.66,9.5,7.2,0.035,616509.4,616509.4,21924,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295242,1535142.00
01/24/2017 17:00,2,0.230,ACTIVE,211.25,337.54,60.012,1485295204,"274151322000087","219011344069620",28.03,11.70,0,334.24,343.55,6.6,4.4,0.031,819425.7,819425.7,22238,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485295243,1535143.00
01/24/2017 17:15,2,0.221,ACTIVE,212.16,339.34,59.986,1485296104,"201051344000645","219011344069620",27.85,6.30,0,334.54,346.26,6.2,4.1,0.013,615819.4,615819.4,21898,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296105,1535144.00
01/24/2017 17:15,2,0.139,ACTIVE,211.03,336.64,59.981,1485296104,"274151322000085","219011344069620",27.57,9.30,0,334.24,341.75,3.9,1.8,0.009,846028.6,846028.6,22043,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296106,1535145.00
01/24/2017 17:15,2,0.244,ACTIVE,212.61,341.15,59.965,1485296104,"201051344000633","219011344069620",27.61,6.70,0,334.24,347.76,6.9,4.7,0.013,605066.9,605066.9,22278,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296107,1535146.00
01/24/2017 17:15,2,0.260,ACTIVE,212.16,338.74,59.959,1485296104,"201051344000469","219011344069620",28.15,4.50,0,333.63,345.66,7.4,5.2,0.013,607900.8,607900.8,22250,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296107,1535147.00
01/24/2017 17:15,2,0.238,ACTIVE,210.80,337.24,59.996,1485296104,"201051344000646","219011344069620",27.77,7.00,0,331.23,342.95,6.7,4.5,0.009,603786.6,603786.6,22236,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296108,1535148.00
01/24/2017 17:15,2,0.162,ACTIVE,210.80,336.64,60.007,1485296104,"274151322000052","219011344069620",27.99,10.30,0,333.63,342.05,4.6,2.5,0.013,874312.7,874312.7,21800,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296109,1535149.00
01/24/2017 17:15,2,0.236,ACTIVE,211.03,336.94,59.996,1485296104,"201051344000585","219011344069620",28.13,7.00,0,331.23,342.65,6.8,4.6,0.018,614375.9,614375.9,22296,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296110,1535150.00
01/24/2017 17:15,2,0.242,ACTIVE,210.80,336.34,59.959,1485296104,"201051344001230","219011344069620",25.98,6.70,0,331.23,342.05,6.4,4.2,0.009,607105.3,607105.3,22159,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296111,1535151.00
01/24/2017 17:15,2,0.238,ACTIVE,211.48,337.54,59.981,1485296104,"201051344000582","219011344069620",28.45,6.00,0,332.73,342.95,6.9,4.7,0.013,599068.2,599068.2,22270,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296112,1535152.00
01/24/2017 17:15,2,0.264,ACTIVE,210.35,336.04,59.996,1485296104,"201051344000955","219011344069620",27.81,6.70,0,330.63,342.05,7.5,5.3,0.013,614295.8,614295.8,22228,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296113,1535153.00
01/24/2017 17:15,2,0.082,ACTIVE,211.03,336.94,59.965,1485296104,"274151322000094","219011344069620",29.50,10.70,0,334.84,341.15,2.5,0.4,0.004,720168.3,720168.3,22533,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296114,1535154.00
01/24/2017 17:15,2,0.262,ACTIVE,212.16,338.14,59.991,1485296104,"201051344000579","219011344069620",28.07,7.00,0,334.54,345.66,7.5,5.3,0.018,623356.2,623356.2,22171,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296115,1535155.00
01/24/2017 17:15,2,0.254,ACTIVE,210.80,336.04,59.981,1485296104,"201051344000890","219011344069620",27.95,7.30,0,330.63,342.65,7.2,5.0,0.009,611274.1,611274.1,22297,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296116,1535156.00
01/24/2017 17:15,2,0.252,ACTIVE,211.25,337.24,59.996,1485296104,"201051344000438","219011344069620",28.23,6.70,0,331.53,343.55,7.2,5.1,0.018,612323.1,612323.1,22308,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296117,1535157.00
01/24/2017 17:15,2,0.271,ACTIVE,211.25,337.24,59.981,1485296104,"201051344000417","219011344069620",18.96,7.00,0,331.53,342.05,5.2,3.1,0.004,595894.8,595894.8,22425,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296117,1535158.00
01/24/2017 17:15,2,0.139,ACTIVE,211.03,336.34,59.986,1485296104,"274151322000083","219011344069620",27.85,10.30,0,333.03,342.35,4.0,1.9,0.009,865889.6,865889.6,21838,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296118,1535159.00
01/24/2017 17:15,2,0.146,ACTIVE,211.70,338.44,59.959,1485296104,"274151322000076","219011344069620",27.85,10.00,0,334.54,342.35,4.2,2.1,0.018,923259.0,923259.0,21947,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296119,1535160.00
01/24/2017 17:15,2,0.232,ACTIVE,212.16,339.34,59.996,1485296104,"201051344000868","219011344069620",27.41,5.50,0,333.93,345.36,6.5,4.3,0.013,606402.8,606402.8,22264,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296120,1535161.00
01/24/2017 17:15,2,0.135,ACTIVE,211.03,337.24,60.012,1485296104,"274151322000095","219011344069620",27.75,9.70,0,333.63,341.15,3.9,1.8,0.013,914196.6,914196.6,22014,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296121,1535162.00
01/24/2017 17:15,2,0.201,ACTIVE,211.93,340.25,60.023,1485296104,"201051344000988","219011344069620",18.79,6.00,0,332.73,345.96,3.8,1.8,0.009,568408.4,568408.4,22300,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296122,1535163.00
01/24/2017 17:15,2,0.230,ACTIVE,210.80,335.14,59.991,1485296104,"201051344001025","219011344069620",27.93,6.30,0,331.83,343.25,6.5,4.4,0.013,612528.7,612528.7,22326,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296123,1535164.00
01/24/2017 17:15,2,0.236,ACTIVE,211.93,338.74,59.975,1485296104,"201051344000458","219011344069620",28.45,7.00,0,333.93,345.06,6.9,4.7,0.009,616459.3,616459.3,22038,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296124,1535165.00
01/24/2017 17:15,2,0.242,ACTIVE,212.61,339.04,59.954,1485296104,"201051344000853","219011344069620",25.15,5.50,0,334.84,346.26,6.2,4.1,0.013,615109.3,615109.3,21970,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296125,1535166.00
01/24/2017 17:15,2,0.234,ACTIVE,211.48,338.44,59.975,1485296104,"201051344000685","219011344069620",27.33,6.30,0,332.13,344.15,6.5,4.4,0.018,611597.3,611597.3,22227,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296126,1535167.00
01/24/2017 17:15,2,0.232,ACTIVE,211.25,337.24,59.986,1485296104,"201051344000917","219011344069620",27.35,7.30,0,331.23,343.55,6.4,4.3,0.013,608562.6,608562.6,22240,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296126,1535168.00
01/24/2017 17:15,2,0.217,ACTIVE,211.48,337.54,59.991,1485296104,"201051344001145","219011344069620",27.41,6.30,0,332.43,343.25,6.0,3.9,0.009,614552.2,614552.2,22102,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296127,1535169.00
01/24/2017 17:15,2,0.246,ACTIVE,211.25,337.24,59.981,1485296104,"201051344000651","219011344069620",27.79,5.50,0,331.83,342.95,6.9,4.8,0.013,607153.0,607153.0,22272,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296128,1535170.00
01/24/2017 17:15,2,0.127,ACTIVE,210.57,336.34,59.991,1485296104,"274151322000088","219011344069620",26.08,9.70,0,333.03,341.45,3.4,1.3,0.000,831185.6,831185.6,21954,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296129,1535171.00
01/24/2017 17:15,2,0.096,ACTIVE,211.70,337.54,59.965,1485296104,"274151322000068","219011344069620",29.70,12.00,0,335.14,348.96,2.9,0.8,0.009,721257.0,721257.0,22429,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296130,1535172.00
01/24/2017 17:15,2,0.229,ACTIVE,210.57,335.44,59.991,1485296104,"201051344001135","219011344069620",27.87,6.30,0,331.53,342.05,6.5,4.3,0.009,602762.9,602762.9,22319,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296131,1535173.00
01/24/2017 17:15,2,0.240,ACTIVE,211.70,338.44,59.981,1485296104,"201051344000594","219011344069620",27.49,7.30,0,332.43,344.76,6.7,4.6,0.013,618864.6,618864.6,22210,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296132,1535174.00
01/24/2017 17:15,2,0.238,ACTIVE,211.25,336.94,60.007,1485296104,"201051344001203","219011344069620",27.35,6.70,0,331.83,343.85,6.6,4.5,0.009,611114.7,611114.7,22321,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296133,1535175.00
01/24/2017 17:15,2,0.139,ACTIVE,210.80,335.74,59.975,1485296104,"274151322000054","219011344069620",26.98,9.70,0,333.03,341.75,3.8,1.7,0.004,847402.9,847402.9,22035,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296134,1535176.00
01/24/2017 17:15,2,0.223,ACTIVE,212.16,337.84,59.959,1485296104,"201051344000867","219011344069620",28.05,7.00,0,332.13,344.76,6.3,4.2,0.009,605258.1,605258.1,22303,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296134,1535177.00
01/24/2017 17:15,2,0.275,ACTIVE,211.03,337.24,59.933,1485296104,"201051344001093","219011344069620",27.41,7.00,0,330.93,343.25,7.6,5.4,0.009,608111.5,608111.5,22241,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296135,1535178.00
01/24/2017 17:15,2,0.168,ACTIVE,211.93,338.74,59.975,1485296104,"201051344000900","219011344069620",27.29,5.50,0,332.73,345.06,4.7,2.6,0.004,624212.7,624212.7,21891,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296137,1535179.00
01/24/2017 17:15,2,0.246,ACTIVE,212.16,338.74,59.981,1485296104,"201051344000648","219011344069620",28.01,5.50,0,333.93,345.66,7.0,4.8,0.013,613856.3,613856.3,21875,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296138,1535180.00
01/24/2017 17:15,2,0.234,ACTIVE,212.16,339.04,59.970,1485296104,"201051344000569","219011344069620",28.43,6.00,0,333.63,344.15,6.8,4.6,0.013,624557.2,624557.2,21901,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296139,1535181.00
01/24/2017 17:15,2,0.230,ACTIVE,212.16,338.14,59.970,1485296104,"201051344000983","219011344069620",27.23,6.30,0,333.03,345.36,6.4,4.2,0.018,617379.6,617379.6,22028,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296140,1535182.00
01/24/2017 17:15,2,0.219,ACTIVE,212.16,339.04,59.959,1485296104,"201051344001158","219011344069620",27.51,5.50,0,333.03,345.66,6.1,4.0,0.009,605903.7,605903.7,22219,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296141,1535183.00
01/24/2017 17:15,2,0.256,ACTIVE,212.61,339.65,59.996,1485296104,"201051344000576","219011344069620",26.62,5.50,0,334.54,346.56,6.9,4.8,0.013,616510.9,616510.9,21925,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296142,1535184.00
01/24/2017 17:15,2,0.145,ACTIVE,211.03,337.24,59.981,1485296104,"274151322000087","219011344069620",27.39,11.00,0,333.33,342.05,4.0,1.9,0.004,819426.5,819426.5,22239,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485296142,1535185.00
01/24/2017 17:30,2,0.162,ALERT,212.16,302.07,60.002,1485297003,"201051344000645","219011344069620",22.68,6.30,0,301.17,350.47,3.7,1.7,0.000,615820.1,615820.1,21899,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297005,1535186.00
01/24/2017 17:30,2,0.078,ALERT,210.35,297.57,59.996,1485297003,"274151322000085","219011344069620",24.25,9.00,0,296.66,340.25,2.0,0.0,0.000,846028.9,846028.9,22044,0,0,0,L,1151911521,0,121.10,121.55,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297007,1535187.00
01/24/2017 17:30,2,0.166,ALERT,212.38,302.37,59.928,1485297003,"201051344000633","219011344069620",23.68,6.00,0,299.67,363.69,4.0,1.9,0.000,605067.8,605067.8,22279,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297009,1535188.00
01/24/2017 17:30,2,0.189,ALERT,211.70,302.98,59.986,1485297003,"201051344000469","219011344069620",23.99,4.00,0,299.97,355.58,4.7,2.6,0.000,607901.8,607901.8,22251,0,0,0,L,1122011218,0,120.20,121.55,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297011,1535189.00
01/24/2017 17:30,2,0.172,ALERT,210.12,299.07,59.944,1485297003,"201051344000646","219011344069620",22.90,6.70,0,296.66,348.06,4.0,1.9,0.000,603787.5,603787.5,22237,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297012,1535190.00
01/24/2017 17:30,2,0.104,ALERT,210.35,297.57,59.981,1485297003,"274151322000052","219011344069620",23.50,9.70,0,295.76,340.25,2.5,0.5,0.000,874313.1,874313.1,21801,0,0,0,L,1151911521,0,119.97,121.78,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297014,1535191.00
01/24/2017 17:30,2,0.166,ALERT,210.35,300.57,60.007,1485297003,"201051344000585","219011344069620",23.56,6.70,0,297.26,345.36,4.0,1.9,0.000,614376.7,614376.7,22297,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297016,1535192.00
01/24/2017 17:30,2,0.164,ALERT,210.12,299.37,59.970,1485297003,"201051344001230","219011344069620",22.11,6.30,0,297.57,352.57,3.7,1.6,0.000,607106.0,607106.0,22160,0,0,0,L,1122011218,0,121.10,119.97,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297018,1535193.00
01/24/2017 17:30,2,0.176,ALERT,210.57,299.97,59.996,1485297003,"201051344000582","219011344069620",23.20,5.50,0,298.17,345.06,4.2,2.1,0.000,599069.1,599069.1,22271,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297020,1535194.00
01/24/2017 17:30,2,0.191,ALERT,210.12,299.67,59.970,1485297003,"201051344000955","219011344069620",23.26,6.70,0,297.57,346.26,4.5,2.4,0.000,614296.8,614296.8,22229,0,0,0,L,1122011218,0,120.42,120.42,0002,4,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297021,1535195.00
01/24/2017 17:30,2,0.033,ALERT,210.12,318.30,59.959,1485297003,"274151322000094","219011344069620",21.43,9.30,0,293.96,408.18,0.7,0.0,0.000,720168.3,720168.3,22534,0,0,0,L,1151911521,0,120.20,121.78,0002,6,0,0,0,0,0,0,153,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297023,1535196.00
01/24/2017 17:30,2,0.191,ALERT,211.70,302.98,59.954,1485297003,"201051344000579","219011344069620",23.68,6.70,0,300.87,350.77,4.6,2.5,0.000,623357.3,623357.3,22172,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297025,1535197.00
01/24/2017 17:30,2,0.184,ALERT,209.90,315.30,60.002,1485297003,"201051344000890","219011344069620",24.85,7.00,0,298.17,351.67,4.7,2.6,0.000,611275.0,611275.0,22298,0,0,0,L,1122011218,0,121.10,119.75,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297027,1535198.00
01/24/2017 17:30,2,0.186,ALERT,210.35,298.77,59.986,1485297003,"201051344000438","219011344069620",23.38,6.30,0,297.87,350.47,4.4,2.3,0.000,612324.0,612324.0,22309,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297029,1535199.00
01/24/2017 17:30,2,0.211,ALERT,210.35,297.87,59.986,1485297003,"201051344000417","219011344069620",18.39,6.30,0,296.96,344.15,3.9,1.9,0.000,595895.4,595895.4,22426,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297031,1535200.00
01/24/2017 17:30,2,0.078,ALERT,210.57,298.77,59.954,1485297003,"274151322000083","219011344069620",23.64,9.70,0,296.96,340.25,1.9,0.0,0.000,865889.9,865889.9,21839,0,0,0,L,1151911521,0,120.42,121.78,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297032,1535201.00
01/24/2017 17:30,2,0.080,ALERT,211.03,298.17,59.938,1485297003,"274151322000076","219011344069620",23.99,9.70,0,296.66,341.15,2.0,0.0,0.000,923259.3,923259.3,21948,0,0,0,L,1151911521,0,120.65,122.01,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297034,1535202.00
01/24/2017 17:30,2,0.162,ALERT,211.93,303.58,59.991,1485297003,"201051344000868","219011344069620",23.12,5.00,0,301.47,354.37,3.8,1.8,0.000,606403.6,606403.6,22265,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297036,1535203.00
01/24/2017 17:30,2,0.072,ALERT,210.35,299.37,59.954,1485297003,"274151322000095","219011344069620",24.29,9.00,0,297.57,339.65,1.8,0.0,0.000,914196.8,914196.8,22015,0,0,0,L,1151911521,0,120.65,121.33,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297038,1535204.00
01/24/2017 17:30,2,0.137,ALERT,211.48,301.47,59.986,1485297003,"201051344000988","219011344069620",18.25,5.00,0,296.66,343.55,2.6,0.6,0.000,568408.7,568408.7,22301,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297040,1535205.00
01/24/2017 17:30,2,0.154,ALERT,210.12,298.47,59.954,1485297003,"201051344001025","219011344069620",24.15,6.00,0,297.26,344.76,3.8,1.7,0.000,612529.6,612529.6,22327,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297042,1535206.00
01/24/2017 17:30,2,0.170,ALERT,211.48,302.07,59.938,1485297003,"201051344000458","219011344069620",23.56,6.70,0,300.87,353.77,4.1,2.0,0.000,616460.2,616460.2,22039,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297043,1535207.00
01/24/2017 17:30,2,0.152,ALERT,212.16,301.77,59.954,1485297003,"201051344000853","219011344069620",22.34,5.00,0,300.27,357.98,3.5,1.4,0.000,615110.0,615110.0,21971,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297045,1535208.00
01/24/2017 17:30,2,0.178,ALERT,210.35,298.47,59.954,1485297003,"201051344000685","219011344069620",20.06,6.00,0,297.87,356.78,3.6,1.6,0.000,611598.1,611598.1,22228,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297047,1535209.00
01/24/2017 17:30,2,0.156,ALERT,210.35,298.47,59.986,1485297003,"201051344000917","219011344069620",22.74,6.70,0,296.36,352.27,3.6,1.6,0.000,608563.4,608563.4,22241,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297049,1535210.00
01/24/2017 17:30,2,0.148,ALERT,210.57,298.77,59.965,1485297003,"201051344001145","219011344069620",22.84,6.00,0,298.17,349.56,3.5,1.4,0.000,614552.9,614552.9,22103,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297051,1535211.00
01/24/2017 17:30,2,0.176,ALERT,210.35,298.17,59.954,1485297003,"201051344000651","219011344069620",23.08,5.00,0,296.96,348.66,4.1,2.0,0.000,607153.9,607153.9,22273,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297052,1535212.00
01/24/2017 17:30,2,0.062,ALERT,209.67,297.57,59.959,1485297003,"274151322000088","219011344069620",23.12,9.00,0,296.06,339.34,1.5,0.0,0.000,831185.7,831185.7,21955,0,0,0,L,1151911521,0,120.88,121.10,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297054,1535213.00
01/24/2017 17:30,2,0.006,ALERT,211.25,297.26,59.965,1485297003,"274151322000068","219011344069620",41.83,10.70,0,295.16,406.97,0.0,0.0,0.000,721257.0,721257.0,22430,0,0,0,L,1151911521,0,121.10,122.01,0002,9,0,0,0,0,0,0,167,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297056,1535214.00
01/24/2017 17:30,2,0.158,ALERT,209.90,299.07,59.975,1485297003,"201051344001135","219011344069620",23.66,6.30,0,297.87,343.55,3.8,1.8,0.000,602763.7,602763.7,22320,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297058,1535215.00
01/24/2017 17:30,2,0.160,ALERT,211.25,302.37,59.996,1485297003,"201051344000594","219011344069620",23.50,7.00,0,300.27,351.67,3.8,1.8,0.000,618865.4,618865.4,22211,0,0,0,L,1122011218,0,120.65,120.88,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297060,1535216.00
01/24/2017 17:30,2,0.170,ALERT,210.35,298.77,59.975,1485297003,"201051344001203","219011344069620",21.75,6.30,0,297.57,349.56,3.8,1.7,0.000,611115.5,611115.5,22322,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297062,1535217.00
01/24/2017 17:30,2,0.072,ALERT,210.57,298.77,59.965,1485297003,"274151322000054","219011344069620",23.60,9.00,0,296.66,339.34,1.7,0.0,0.000,847403.0,847403.0,22036,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297064,1535218.00
01/24/2017 17:30,2,0.168,ALERT,211.93,301.47,59.981,1485297003,"201051344000867","219011344069620",21.59,6.30,0,300.27,360.38,3.7,1.6,0.000,605258.9,605258.9,22304,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297065,1535219.00
01/24/2017 17:30,2,0.207,ALERT,210.12,298.77,59.938,1485297003,"201051344001093","219011344069620",22.11,6.70,0,297.57,351.37,4.7,2.6,0.000,608112.6,608112.6,22242,0,0,0,L,1122011218,0,120.88,120.20,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297067,1535220.00
01/24/2017 17:30,2,0.098,ALERT,211.48,302.07,59.954,1485297003,"201051344000900","219011344069620",22.94,5.00,0,300.27,357.68,2.3,0.3,0.000,624213.1,624213.1,21892,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297069,1535221.00
01/24/2017 17:30,2,0.174,ALERT,211.70,301.77,59.970,1485297003,"201051344000648","219011344069620",23.44,5.00,0,299.97,352.57,4.1,2.1,0.000,613857.2,613857.2,21876,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297071,1535222.00
01/24/2017 17:30,2,0.164,ALERT,211.93,302.37,59.986,1485297003,"201051344000569","219011344069620",23.32,5.50,0,301.47,349.56,3.9,1.9,0.000,624558.1,624558.1,21902,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297073,1535223.00
01/24/2017 17:30,2,0.156,ALERT,211.48,301.77,59.981,1485297003,"201051344000983","219011344069620",23.22,5.50,0,300.87,352.87,3.7,1.6,0.000,617380.4,617380.4,22029,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297074,1535224.00
01/24/2017 17:30,2,0.150,ALERT,211.48,301.47,59.981,1485297003,"201051344001158","219011344069620",22.48,5.00,0,299.97,356.18,3.5,1.4,0.000,605904.4,605904.4,22220,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297076,1535225.00
01/24/2017 17:30,2,0.174,ALERT,212.16,302.98,59.954,1485297003,"201051344000576","219011344069620",22.20,5.00,0,300.87,361.59,3.9,1.9,0.000,616511.7,616511.7,21926,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297078,1535226.00
01/24/2017 17:30,2,0.086,ALERT,210.57,297.87,59.991,1485297003,"274151322000087","219011344069620",22.76,10.00,0,295.16,340.85,2.0,0.0,0.000,819426.7,819426.7,22240,0,0,0,L,1151911521,0,120.42,121.78,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485297080,1535227.00
01/24/2017 17:45,2,0.055,ALERT,211.93,300.57,59.944,1485297903,"201051344000645","219011344069620",28.94,5.50,0,298.77,304.18,1.6,0.0,0.000,615820.2,615820.2,21901,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485297905,1535228.00
01/24/2017 17:45,2,0.020,ALERT,210.57,298.47,59.928,1485297903,"274151322000085","219011344069620",27.21,7.70,0,295.76,300.27,0.0,0.0,0.000,846028.9,846028.9,22046,0,0,0,L,1151911521,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1485297907,1535229.00
01/24/2017 17:45,2,0.076,ALERT,212.38,300.57,59.922,1485297903,"201051344000633","219011344069620",28.41,5.50,0,296.96,303.88,2.2,0.2,0.000,605067.9,605067.9,22281,0,0,0,L,1122011218,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1485297909,1535230.00
01/24/2017 17:45,2,0.092,ALERT,211.70,300.57,59.938,1485297903,"201051344000469","219011344069620",27.89,3.70,0,297.87,303.88,2.6,0.6,0.000,607902.1,607902.1,22253,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1485297911,1535231.00
01/24/2017 17:45,2,0.061,ALERT,210.80,299.67,59.975,1485297903,"201051344000646","219011344069620",28.13,5.50,0,295.76,301.77,1.7,0.0,0.000,603787.6,603787.6,22239,0,0,0,L,1122011218,0,121.33,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1485297912,1535232.00
01/24/2017 17:45,2,0.043,ALERT,210.12,298.77,59.981,1485297903,"274151322000052","219011344069620",27.53,8.00,0,295.76,300.87,0.0,0.0,0.000,874313.1,874313.1,21803,0,0,0,L,1151911521,0,120.20,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485297914,1535233.00
01/24/2017 17:45,2,0.068,ALERT,211.25,299.97,59.970,1485297903,"201051344000585","219011344069620",28.63,6.00,0,296.06,302.07,2.0,0.0,0.000,614376.9,614376.9,22299,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1485297916,1535234.00
01/24/2017 17:45,2,0.072,ALERT,210.80,299.67,59.996,1485297903,"201051344001230","219011344069620",28.03,5.50,0,296.66,302.68,2.1,0.1,0.000,607106.1,607106.1,22162,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1485297918,1535235.00
01/24/2017 17:45,2,0.078,ALERT,211.48,300.27,59.938,1485297903,"201051344000582","219011344069620",24.57,4.50,0,297.26,302.68,2.1,0.2,0.000,599069.3,599069.3,22273,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485297920,1535236.00
01/24/2017 17:45,2,0.094,ALERT,210.57,299.67,59.954,1485297903,"201051344000955","219011344069620",28.51,5.50,0,296.36,302.37,2.7,0.7,0.000,614297.1,614297.1,22231,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485297922,1535237.00
01/24/2017 17:45,2,0.000,ALERT,210.35,297.26,59.975,1485297903,"274151322000094","219011344069620",0.00,8.00,0,295.16,397.35,0.0,0.0,0.000,720168.3,720168.3,22536,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,69,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485297924,1535238.00
01/24/2017 17:45,2,0.094,ALERT,211.48,301.17,59.907,1485297903,"201051344000579","219011344069620",28.25,5.50,0,299.37,304.48,2.8,0.7,0.000,623357.6,623357.6,22174,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485297925,1535239.00
01/24/2017 17:45,2,0.105,ALERT,210.57,299.67,59.965,1485297903,"201051344000890","219011344069620",28.73,6.00,0,297.26,316.20,3.1,1.1,0.000,611275.3,611275.3,22300,0,0,0,L,1122011218,0,121.10,119.97,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1485297927,1535240.00
01/24/2017 17:45,2,0.094,ALERT,210.57,299.37,59.991,1485297903,"201051344000438","219011344069620",28.45,5.50,0,296.66,302.68,2.7,0.7,0.000,612324.3,612324.3,22311,0,0,0,L,1122011218,0,121.33,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1485297929,1535241.00
01/24/2017 17:45,2,0.131,ALERT,211.03,299.07,59.996,1485297903,"201051344000417","219011344069620",18.11,5.50,0,295.46,301.77,2.5,0.4,0.000,595895.6,595895.6,22428,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485297931,1535242.00
01/24/2017 17:45,2,0.020,ALERT,210.35,298.17,59.938,1485297903,"274151322000083","219011344069620",26.94,8.00,0,296.06,300.87,0.0,0.0,0.000,865889.9,865889.9,21841,0,0,0,L,1151911521,0,120.20,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1485297933,1535243.00
01/24/2017 17:45,2,0.020,ALERT,210.80,297.57,59.949,1485297903,"274151322000076","219011344069620",27.83,8.00,0,296.06,300.87,0.0,0.0,0.000,923259.3,923259.3,21950,0,0,0,L,1151911521,0,120.65,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485297935,1535244.00
01/24/2017 17:45,2,0.076,ALERT,211.48,301.47,59.981,1485297903,"201051344000868","219011344069620",28.01,4.50,0,299.37,305.08,2.2,0.2,0.000,606403.7,606403.7,22267,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485297936,1535245.00
01/24/2017 17:45,2,0.014,ALERT,210.35,298.77,59.917,1485297903,"274151322000095","219011344069620",26.92,7.70,0,297.26,301.47,0.0,0.0,0.000,914196.8,914196.8,22017,0,0,0,L,1151911521,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485297938,1535246.00
01/24/2017 17:45,2,0.062,ALERT,211.25,300.57,59.981,1485297903,"201051344000988","219011344069620",18.41,4.50,0,296.36,303.88,1.2,0.0,0.000,568408.7,568408.7,22303,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1485297940,1535247.00
01/24/2017 17:45,2,0.070,ALERT,210.80,298.77,59.970,1485297903,"201051344001025","219011344069620",28.55,5.00,0,296.06,302.68,2.0,0.1,0.000,612529.7,612529.7,22329,0,0,0,L,1122011218,0,120.65,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1485297942,1535248.00
01/24/2017 17:45,2,0.090,ALERT,211.48,300.87,59.970,1485297903,"201051344000458","219011344069620",27.83,6.00,0,299.07,304.48,2.6,0.6,0.000,616460.4,616460.4,22041,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485297943,1535249.00
01/24/2017 17:45,2,0.057,ALERT,212.16,300.87,59.949,1485297903,"201051344000853","219011344069620",20.83,4.50,0,298.77,303.58,1.5,0.0,0.000,615110.1,615110.1,21973,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1485297945,1535250.00
01/24/2017 17:45,2,0.061,ALERT,211.03,299.67,59.954,1485297903,"201051344000685","219011344069620",27.99,5.50,0,296.06,302.37,1.8,0.0,0.000,611598.2,611598.2,22230,0,0,0,L,1122011218,0,121.78,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1485297947,1535251.00
01/24/2017 17:45,2,0.066,ALERT,211.03,298.77,59.922,1485297903,"201051344000917","219011344069620",27.75,6.00,0,295.16,301.17,1.9,0.0,0.000,608563.5,608563.5,22243,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1485297949,1535252.00
01/24/2017 17:45,2,0.062,ALERT,211.03,299.67,59.954,1485297903,"201051344001145","219011344069620",28.25,5.00,0,296.96,303.28,1.8,0.0,0.000,614553.0,614553.0,22105,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485297951,1535253.00
01/24/2017 17:45,2,0.074,ALERT,211.03,299.07,59.981,1485297903,"201051344000651","219011344069620",27.95,4.00,0,296.06,301.47,2.1,0.2,0.000,607154.1,607154.1,22275,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485297952,1535254.00
01/24/2017 17:45,2,0.000,ALERT,209.90,297.87,59.991,1485297903,"274151322000088","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,831185.7,831185.7,21957,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485297954,1535255.00
01/24/2017 17:45,2,0.000,ALERT,210.80,296.66,59.996,1485297903,"274151322000068","219011344069620",0.00,9.30,0,295.16,396.45,0.0,0.0,0.000,721257.0,721257.0,22432,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,58,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485297956,1535256.00
01/24/2017 17:45,2,0.070,ALERT,209.67,297.87,59.965,1485297903,"201051344001135","219011344069620",28.51,5.00,0,296.66,302.37,2.1,0.1,0.000,602763.8,602763.8,22322,0,0,0,L,1122011218,0,120.42,119.97,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1485297958,1535257.00
01/24/2017 17:45,2,0.078,ALERT,211.03,300.87,59.965,1485297903,"201051344000594","219011344069620",28.47,6.00,0,297.87,303.88,2.3,0.3,0.000,618865.6,618865.6,22213,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485297960,1535258.00
01/24/2017 17:45,2,0.068,ALERT,210.80,299.07,60.023,1485297903,"201051344001203","219011344069620",27.43,5.00,0,296.36,303.58,1.9,0.0,0.000,611115.6,611115.6,22324,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1485297961,1535259.00
01/24/2017 17:45,2,0.000,ALERT,210.35,297.87,59.959,1485297903,"274151322000054","219011344069620",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,847403.0,847403.0,22038,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485297963,1535260.00
01/24/2017 17:45,2,0.074,ALERT,211.93,300.57,59.949,1485297903,"201051344000867","219011344069620",27.00,6.00,0,297.57,303.88,2.1,0.1,0.000,605259.0,605259.0,22306,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485297965,1535261.00
01/24/2017 17:45,2,0.125,ALERT,210.80,299.37,59.965,1485297903,"201051344001093","219011344069620",27.08,6.00,0,296.36,301.77,3.5,1.4,0.000,608113.0,608113.0,22244,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485297967,1535262.00
01/24/2017 17:45,2,0.018,ALERT,211.48,300.87,59.975,1485297903,"201051344000900","219011344069620",27.17,4.00,0,297.87,303.58,0.5,0.0,0.000,624213.1,624213.1,21894,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1485297969,1535263.00
01/24/2017 17:45,2,0.086,ALERT,211.70,299.97,59.917,1485297903,"201051344000648","219011344069620",27.99,4.00,0,297.57,303.58,2.5,0.5,0.000,613857.4,613857.4,21878,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1485297971,1535264.00
01/24/2017 17:45,2,0.084,ALERT,211.93,301.47,60.012,1485297903,"201051344000569","219011344069620",28.25,4.50,0,298.77,304.18,2.5,0.5,0.000,624558.3,624558.3,21904,0,0,0,L,1122011218,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1485297972,1535265.00
01/24/2017 17:45,2,0.068,ALERT,211.70,301.17,59.986,1485297903,"201051344000983","219011344069620",27.49,4.50,0,298.47,303.88,1.9,0.0,0.000,617380.5,617380.5,22031,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1485297974,1535266.00
01/24/2017 17:45,2,0.055,ALERT,211.70,300.57,59.996,1485297903,"201051344001158","219011344069620",27.63,4.00,0,297.57,302.98,1.6,0.0,0.000,605904.5,605904.5,22222,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1485297976,1535267.00
01/24/2017 17:45,2,0.086,ALERT,212.16,301.47,59.949,1485297903,"201051344000576","219011344069620",26.36,4.00,0,298.47,303.88,2.3,0.3,0.000,616511.9,616511.9,21928,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1485297978,1535268.00
01/24/2017 17:45,2,0.000,ALERT,210.35,297.26,59.959,1485297903,"274151322000087","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,819426.7,819426.7,22242,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485297980,1535269.00
01/24/2017 18:00,2,0.000,ALERT,212.83,301.47,60.018,1485298803,"201051344000645","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,615820.2,615820.2,21903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485298805,1535270.00
01/24/2017 18:00,2,0.000,ALERT,210.57,297.26,60.034,1485298803,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,846028.9,846028.9,22048,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485298807,1535271.00
01/24/2017 18:00,2,0.000,ALERT,213.06,301.17,60.023,1485298803,"201051344000633","219011344069620",0.00,4.00,0,296.06,303.28,0.0,0.0,0.000,605067.9,605067.9,22283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485298809,1535272.00
01/24/2017 18:00,2,0.000,ALERT,212.16,301.17,59.996,1485298803,"201051344000469","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,607902.1,607902.1,22255,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485298811,1535273.00
01/24/2017 18:00,2,0.000,ALERT,211.03,300.87,60.007,1485298803,"201051344000646","219011344069620",0.00,4.50,0,296.06,303.28,0.0,0.0,0.000,603787.6,603787.6,22241,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485298812,1535274.00
01/24/2017 18:00,2,0.000,ALERT,210.12,297.26,60.018,1485298803,"274151322000052","219011344069620",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,874313.1,874313.1,21805,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485298814,1535275.00
