ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 18:00,2,0.000,ALERT,211.25,300.87,60.002,1485298803,"201051344000585","219011344069620",0.00,5.00,0,296.06,303.28,0.0,0.0,0.000,614376.9,614376.9,22301,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1485298816,1535276.00
01/24/2017 18:00,2,0.000,ALERT,211.03,301.17,60.028,1485298803,"201051344001230","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,607106.1,607106.1,22164,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485298818,1535277.00
01/24/2017 18:00,2,0.000,ALERT,211.25,301.47,59.986,1485298803,"201051344000582","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,599069.3,599069.3,22275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485298819,1535278.00
01/24/2017 18:00,2,0.000,ALERT,210.80,300.87,59.996,1485298803,"201051344000955","219011344069620",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,614297.1,614297.1,22233,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485298821,1535279.00
01/24/2017 18:00,2,0.000,ALERT,210.57,296.66,59.991,1485298803,"274151322000094","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,720168.3,720168.3,22538,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485298823,1535280.00
01/24/2017 18:00,2,0.000,ALERT,212.16,301.77,59.996,1485298803,"201051344000579","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,623357.6,623357.6,22176,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485298825,1535281.00
01/24/2017 18:00,2,0.000,ALERT,211.03,300.87,60.034,1485298803,"201051344000890","219011344069620",0.00,5.50,0,296.96,304.48,0.0,0.0,0.000,611275.4,611275.4,22302,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485298827,1535282.00
01/24/2017 18:00,2,0.000,ALERT,211.25,300.87,60.007,1485298803,"201051344000438","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,612324.3,612324.3,22313,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485298829,1535283.00
01/24/2017 18:00,2,0.000,ALERT,211.25,300.27,59.954,1485298803,"201051344000417","219011344069620",0.00,5.00,0,296.06,302.68,0.0,0.0,0.000,595895.6,595895.6,22430,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485298830,1535284.00
01/24/2017 18:00,2,0.000,ALERT,210.35,298.17,60.034,1485298803,"274151322000083","219011344069620",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,865889.9,865889.9,21843,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1485298832,1535285.00
01/24/2017 18:00,2,0.000,ALERT,210.80,297.87,60.012,1485298803,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,923259.3,923259.3,21952,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1485298834,1535286.00
01/24/2017 18:00,2,0.000,ALERT,212.16,302.07,60.028,1485298803,"201051344000868","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,606403.7,606403.7,22269,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485298836,1535287.00
01/24/2017 18:00,2,0.000,ALERT,210.12,298.47,59.996,1485298803,"274151322000095","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,914196.8,914196.8,22019,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1485298838,1535288.00
01/24/2017 18:00,2,0.000,ALERT,212.16,301.17,60.007,1485298803,"201051344000988","219011344069620",0.00,4.00,0,295.46,303.28,0.0,0.0,0.000,568408.7,568408.7,22305,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485298840,1535289.00
01/24/2017 18:00,2,0.000,ALERT,210.80,299.67,60.007,1485298803,"201051344001025","219011344069620",0.00,4.00,0,295.76,303.58,0.0,0.0,0.000,612529.7,612529.7,22331,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485298841,1535290.00
01/24/2017 18:00,2,0.000,ALERT,212.16,301.47,60.023,1485298803,"201051344000458","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,616460.4,616460.4,22043,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485298843,1535291.00
01/24/2017 18:00,2,0.000,ALERT,212.83,301.47,60.007,1485298803,"201051344000853","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,615110.1,615110.1,21975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485298845,1535292.00
01/24/2017 18:00,2,0.000,ALERT,211.48,300.87,59.991,1485298803,"201051344000685","219011344069620",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,611598.2,611598.2,22232,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485298847,1535293.00
01/24/2017 18:00,2,0.000,ALERT,211.48,300.57,60.002,1485298803,"201051344000917","219011344069620",0.00,5.50,0,295.16,302.68,0.0,0.0,0.000,608563.5,608563.5,22245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485298849,1535294.00
01/24/2017 18:00,2,0.000,ALERT,211.48,301.17,59.996,1485298803,"201051344001145","219011344069620",0.00,4.00,0,296.66,304.18,0.0,0.0,0.000,614553.0,614553.0,22107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485298850,1535295.00
01/24/2017 18:00,2,0.000,ALERT,211.25,300.27,60.002,1485298803,"201051344000651","219011344069620",0.00,3.30,0,295.76,302.68,0.0,0.0,0.000,607154.1,607154.1,22277,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485298852,1535296.00
01/24/2017 18:00,2,0.000,ALERT,209.90,297.26,59.981,1485298803,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,831185.7,831185.7,21959,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485298854,1535297.00
01/24/2017 18:00,2,0.000,ALERT,210.80,296.96,60.028,1485298803,"274151322000068","219011344069620",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,721257.0,721257.0,22434,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485298856,1535298.00
01/24/2017 18:00,2,0.000,ALERT,211.03,300.87,60.002,1485298803,"201051344001135","219011344069620",0.00,4.50,0,296.06,303.58,0.0,0.0,0.000,602763.8,602763.8,22324,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485298858,1535299.00
01/24/2017 18:00,2,0.000,ALERT,211.93,301.47,60.034,1485298803,"201051344000594","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,618865.6,618865.6,22215,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485298860,1535300.00
01/24/2017 18:00,2,0.000,ALERT,211.48,300.57,59.970,1485298803,"201051344001203","219011344069620",0.00,4.50,0,296.36,305.08,0.0,0.0,0.000,611115.6,611115.6,22326,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485298861,1535301.00
01/24/2017 18:00,2,0.000,ALERT,210.35,298.47,60.018,1485298803,"274151322000054","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,847403.0,847403.0,22040,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485298863,1535302.00
01/24/2017 18:00,2,0.000,ALERT,212.61,301.17,60.028,1485298803,"201051344000867","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,605259.0,605259.0,22308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485298865,1535303.00
01/24/2017 18:00,2,0.000,ALERT,211.48,300.87,59.986,1485298803,"201051344001093","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,608113.0,608113.0,22246,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485298867,1535304.00
01/24/2017 18:00,2,0.000,ALERT,212.38,301.77,60.023,1485298803,"201051344000900","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,624213.1,624213.1,21896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485298869,1535305.00
01/24/2017 18:00,2,0.000,ALERT,212.38,300.87,59.986,1485298803,"201051344000648","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,613857.4,613857.4,21880,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1485298870,1535306.00
01/24/2017 18:00,2,0.000,ALERT,212.38,302.07,60.012,1485298803,"201051344000569","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,624558.3,624558.3,21906,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485298872,1535307.00
01/24/2017 18:00,2,0.000,ALERT,212.38,302.07,60.034,1485298803,"201051344000983","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,617380.5,617380.5,22033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1485298874,1535308.00
01/24/2017 18:00,2,0.000,ALERT,212.38,301.47,60.002,1485298803,"201051344001158","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,605904.5,605904.5,22224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1485298876,1535309.00
01/24/2017 18:00,2,0.000,ALERT,212.61,302.07,60.018,1485298803,"201051344000576","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,616511.9,616511.9,21930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1485298877,1535310.00
01/24/2017 18:00,2,0.000,ALERT,209.22,295.16,59.991,1485298803,"274151322000087","219011344069620",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,819426.7,819426.7,22244,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485298879,1535311.00
01/24/2017 18:15,2,0.000,ALERT,213.06,302.37,60.002,1485299703,"201051344000645","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,615820.2,615820.2,21905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299705,1535312.00
01/24/2017 18:15,2,0.000,ALERT,210.80,299.07,59.981,1485299703,"274151322000085","219011344069620",0.00,6.00,0,293.96,300.27,0.0,0.0,0.000,846028.9,846028.9,22050,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299707,1535313.00
01/24/2017 18:15,2,0.000,ALERT,213.29,302.37,59.954,1485299703,"201051344000633","219011344069620",0.00,3.70,0,296.36,303.88,0.0,0.0,0.000,605067.9,605067.9,22285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299708,1535314.00
01/24/2017 18:15,2,0.000,ALERT,212.83,302.37,59.996,1485299703,"201051344000469","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,607902.1,607902.1,22257,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299710,1535315.00
01/24/2017 18:15,2,0.000,ALERT,211.93,301.77,59.965,1485299703,"201051344000646","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,603787.6,603787.6,22243,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299712,1535316.00
01/24/2017 18:15,2,0.000,ALERT,211.03,298.47,59.981,1485299703,"274151322000052","219011344069620",0.00,6.30,0,293.96,300.87,0.0,0.0,0.000,874313.1,874313.1,21807,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299714,1535317.00
01/24/2017 18:15,2,0.000,ALERT,212.16,302.37,60.012,1485299703,"201051344000585","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,614376.9,614376.9,22303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299716,1535318.00
01/24/2017 18:15,2,0.000,ALERT,212.16,302.37,59.975,1485299703,"201051344001230","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,607106.1,607106.1,22166,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299718,1535319.00
01/24/2017 18:15,2,0.000,ALERT,212.61,302.98,60.012,1485299703,"201051344000582","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,599069.3,599069.3,22277,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299719,1535320.00
01/24/2017 18:15,2,0.000,ALERT,211.70,302.07,60.007,1485299703,"201051344000955","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,614297.1,614297.1,22235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299721,1535321.00
01/24/2017 18:15,2,0.000,ALERT,211.25,297.87,60.002,1485299703,"274151322000094","219011344069620",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,720168.3,720168.3,22540,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299723,1535322.00
01/24/2017 18:15,2,0.000,ALERT,212.83,302.98,60.018,1485299703,"201051344000579","219011344069620",0.00,4.00,0,298.47,305.08,0.0,0.0,0.000,623357.6,623357.6,22178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299725,1535323.00
01/24/2017 18:15,2,0.000,ALERT,211.93,302.37,59.965,1485299703,"201051344000890","219011344069620",0.00,4.50,0,297.26,305.08,0.0,0.0,0.000,611275.4,611275.4,22304,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299727,1535324.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.37,60.002,1485299703,"201051344000438","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,612324.3,612324.3,22315,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299729,1535325.00
01/24/2017 18:15,2,0.000,ALERT,212.38,301.77,60.028,1485299703,"201051344000417","219011344069620",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,595895.6,595895.6,22432,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299730,1535326.00
01/24/2017 18:15,2,0.000,ALERT,211.03,299.07,60.007,1485299703,"274151322000083","219011344069620",0.00,6.30,0,294.56,300.87,0.0,0.0,0.000,865889.9,865889.9,21845,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299732,1535327.00
01/24/2017 18:15,2,0.000,ALERT,211.70,299.07,59.954,1485299703,"274151322000076","219011344069620",0.00,6.30,0,294.26,300.87,0.0,0.0,0.000,923259.3,923259.3,21954,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299734,1535328.00
01/24/2017 18:15,2,0.000,ALERT,212.61,303.58,59.965,1485299703,"201051344000868","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,606403.7,606403.7,22271,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299736,1535329.00
01/24/2017 18:15,2,0.000,ALERT,210.80,299.67,59.996,1485299703,"274151322000095","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,914196.8,914196.8,22021,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299737,1535330.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.07,59.917,1485299703,"201051344000988","219011344069620",0.00,3.70,0,295.46,303.88,0.0,0.0,0.000,568408.7,568408.7,22307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299739,1535331.00
01/24/2017 18:15,2,0.000,ALERT,211.93,301.17,59.949,1485299703,"201051344001025","219011344069620",0.00,3.30,0,296.06,304.18,0.0,0.0,0.000,612529.7,612529.7,22333,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299741,1535332.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.68,59.965,1485299703,"201051344000458","219011344069620",0.00,5.00,0,297.87,305.08,0.0,0.0,0.000,616460.4,616460.4,22045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299743,1535333.00
01/24/2017 18:15,2,0.000,ALERT,213.29,302.37,59.996,1485299703,"201051344000853","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,615110.1,615110.1,21977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299745,1535334.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.07,59.975,1485299703,"201051344000685","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,611598.2,611598.2,22234,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299746,1535335.00
01/24/2017 18:15,2,0.000,ALERT,212.16,301.17,59.991,1485299703,"201051344000917","219011344069620",0.00,5.00,0,295.76,302.98,0.0,0.0,0.000,608563.5,608563.5,22247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299748,1535336.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.07,59.970,1485299703,"201051344001145","219011344069620",0.00,3.70,0,297.26,304.48,0.0,0.0,0.000,614553.0,614553.0,22109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299750,1535337.00
01/24/2017 18:15,2,0.000,ALERT,212.16,301.17,60.007,1485299703,"201051344000651","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,607154.1,607154.1,22279,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299752,1535338.00
01/24/2017 18:15,2,0.000,ALERT,210.35,298.17,59.965,1485299703,"274151322000088","219011344069620",0.00,6.30,0,293.96,300.27,0.0,0.0,0.000,831185.7,831185.7,21961,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299754,1535339.00
01/24/2017 18:15,2,0.000,ALERT,211.48,297.57,59.949,1485299703,"274151322000068","219011344069620",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,721257.0,721257.0,22436,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299755,1535340.00
01/24/2017 18:15,2,0.000,ALERT,211.70,301.77,59.970,1485299703,"201051344001135","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,602763.8,602763.8,22326,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299757,1535341.00
01/24/2017 18:15,2,0.000,ALERT,212.16,302.37,60.002,1485299703,"201051344000594","219011344069620",0.00,4.50,0,297.87,304.78,0.0,0.0,0.000,618865.6,618865.6,22217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299759,1535342.00
01/24/2017 18:15,2,0.000,ALERT,212.16,301.47,59.981,1485299703,"201051344001203","219011344069620",0.00,3.70,0,296.66,305.38,0.0,0.0,0.000,611115.6,611115.6,22328,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299761,1535343.00
01/24/2017 18:15,2,0.000,ALERT,210.80,298.77,59.986,1485299703,"274151322000054","219011344069620",0.00,6.00,0,294.26,300.57,0.0,0.0,0.000,847403.0,847403.0,22042,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299762,1535344.00
01/24/2017 18:15,2,0.000,ALERT,212.61,301.77,59.975,1485299703,"201051344000867","219011344069620",0.00,4.50,0,297.26,304.48,0.0,0.0,0.000,605259.0,605259.0,22310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299764,1535345.00
01/24/2017 18:15,2,0.000,ALERT,211.70,301.77,59.965,1485299703,"201051344001093","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,608113.0,608113.0,22248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299766,1535346.00
01/24/2017 18:15,2,0.000,ALERT,212.16,302.07,59.922,1485299703,"201051344000900","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,624213.1,624213.1,21898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299768,1535347.00
01/24/2017 18:15,2,0.000,ALERT,212.61,301.47,60.034,1485299703,"201051344000648","219011344069620",0.00,3.00,0,297.26,304.18,0.0,0.0,0.000,613857.4,613857.4,21882,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299770,1535348.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.68,60.034,1485299703,"201051344000569","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,624558.3,624558.3,21908,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299772,1535349.00
01/24/2017 18:15,2,0.000,ALERT,212.38,302.07,59.996,1485299703,"201051344000983","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,617380.5,617380.5,22035,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299773,1535350.00
01/24/2017 18:15,2,0.000,ALERT,212.38,301.77,60.044,1485299703,"201051344001158","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,605904.5,605904.5,22226,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299775,1535351.00
01/24/2017 18:15,2,0.000,ALERT,212.83,302.37,59.991,1485299703,"201051344000576","219011344069620",0.00,3.30,0,296.96,304.48,0.0,0.0,0.000,616511.9,616511.9,21932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485299777,1535352.00
01/24/2017 18:15,2,0.000,ALERT,210.80,297.26,59.933,1485299703,"274151322000087","219011344069620",0.00,7.00,0,293.96,299.97,0.0,0.0,0.000,819426.7,819426.7,22246,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485299779,1535353.00
01/24/2017 18:30,2,0.000,ALERT,212.61,301.17,60.023,1485300603,"201051344000645","219011344069620",0.00,4.00,0,287.95,304.18,0.0,0.0,0.000,615820.2,615820.2,21907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300605,1535354.00
01/24/2017 18:30,2,0.000,ALERT,210.35,297.57,59.991,1485300603,"274151322000085","219011344069620",0.00,5.50,0,284.94,301.47,0.0,0.0,0.000,846028.9,846028.9,22052,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300607,1535355.00
01/24/2017 18:30,2,0.000,ALERT,212.61,301.17,59.949,1485300603,"201051344000633","219011344069620",0.00,3.30,0,286.74,304.18,0.0,0.0,0.000,605067.9,605067.9,22287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300608,1535356.00
01/24/2017 18:30,2,0.000,ALERT,211.93,300.87,59.975,1485300603,"201051344000469","219011344069620",0.00,3.00,0,287.65,304.18,0.0,0.0,0.000,607902.1,607902.1,22259,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300610,1535357.00
01/24/2017 18:30,2,0.000,ALERT,210.80,300.27,59.991,1485300603,"201051344000646","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,603787.6,603787.6,22245,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300612,1535358.00
01/24/2017 18:30,2,0.000,ALERT,210.35,297.87,60.002,1485300603,"274151322000052","219011344069620",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,874313.1,874313.1,21809,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300614,1535359.00
01/24/2017 18:30,2,0.000,ALERT,211.03,300.27,59.949,1485300603,"201051344000585","219011344069620",0.00,4.00,0,287.65,304.18,0.0,0.0,0.000,614376.9,614376.9,22305,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300616,1535360.00
01/24/2017 18:30,2,0.000,ALERT,211.03,300.87,59.986,1485300603,"201051344001230","219011344069620",0.00,3.70,0,288.25,304.48,0.0,0.0,0.000,607106.1,607106.1,22168,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300618,1535361.00
01/24/2017 18:30,2,0.000,ALERT,211.48,301.17,59.970,1485300603,"201051344000582","219011344069620",0.00,3.30,0,288.85,304.78,0.0,0.0,0.000,599069.3,599069.3,22279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300620,1535362.00
01/24/2017 18:30,2,0.000,ALERT,210.35,300.27,59.970,1485300603,"201051344000955","219011344069620",0.00,3.70,0,287.65,303.58,0.0,0.0,0.000,614297.1,614297.1,22237,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300621,1535363.00
01/24/2017 18:30,2,0.000,ALERT,210.35,297.57,59.991,1485300603,"274151322000094","219011344069620",0.00,5.00,0,284.64,300.57,0.0,0.0,0.000,720168.3,720168.3,22542,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300623,1535364.00
01/24/2017 18:30,2,0.000,ALERT,212.16,302.07,59.954,1485300603,"201051344000579","219011344069620",0.00,4.00,0,288.85,305.38,0.0,0.0,0.000,623357.6,623357.6,22180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300625,1535365.00
01/24/2017 18:30,2,0.000,ALERT,211.03,301.17,59.975,1485300603,"201051344000890","219011344069620",0.00,4.00,0,288.25,305.08,0.0,0.0,0.000,611275.4,611275.4,22306,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300627,1535366.00
01/24/2017 18:30,2,0.000,ALERT,211.25,300.57,59.944,1485300603,"201051344000438","219011344069620",0.00,3.30,0,287.65,304.48,0.0,0.0,0.000,612324.3,612324.3,22317,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300629,1535367.00
01/24/2017 18:30,2,0.000,ALERT,211.25,299.97,59.959,1485300603,"201051344000417","219011344069620",0.00,4.00,0,287.35,303.58,0.0,0.0,0.000,595895.6,595895.6,22434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300630,1535368.00
01/24/2017 18:30,2,0.000,ALERT,210.35,297.57,59.981,1485300603,"274151322000083","219011344069620",0.00,5.50,0,285.54,301.77,0.0,0.0,0.000,865889.9,865889.9,21847,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300632,1535369.00
01/24/2017 18:30,2,0.000,ALERT,211.03,297.87,59.944,1485300603,"274151322000076","219011344069620",0.00,5.00,0,284.94,301.77,0.0,0.0,0.000,923259.3,923259.3,21956,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300634,1535370.00
01/24/2017 18:30,2,0.000,ALERT,211.93,302.07,59.975,1485300603,"201051344000868","219011344069620",0.00,3.30,0,288.85,305.38,0.0,0.0,0.000,606403.7,606403.7,22273,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300636,1535371.00
01/24/2017 18:30,2,0.000,ALERT,210.35,298.47,59.933,1485300603,"274151322000095","219011344069620",0.00,5.00,0,286.14,302.37,0.0,0.0,0.000,914196.8,914196.8,22023,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300637,1535372.00
01/24/2017 18:30,2,0.000,ALERT,211.70,300.57,59.949,1485300603,"201051344000988","219011344069620",0.00,3.70,0,285.84,303.88,0.0,0.0,0.000,568408.7,568408.7,22309,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300639,1535373.00
01/24/2017 18:30,2,0.000,ALERT,211.03,299.67,59.933,1485300603,"201051344001025","219011344069620",0.00,3.00,0,287.05,304.78,0.0,0.0,0.000,612529.7,612529.7,22335,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300641,1535374.00
01/24/2017 18:30,2,0.000,ALERT,211.93,301.47,59.959,1485300603,"201051344000458","219011344069620",0.00,4.50,0,288.25,305.08,0.0,0.0,0.000,616460.4,616460.4,22047,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300643,1535375.00
01/24/2017 18:30,2,0.000,ALERT,212.38,300.87,59.991,1485300603,"201051344000853","219011344069620",0.00,3.30,0,287.95,304.48,0.0,0.0,0.000,615110.1,615110.1,21979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300645,1535376.00
01/24/2017 18:30,2,0.000,ALERT,211.48,300.57,59.886,1485300603,"201051344000685","219011344069620",0.00,3.70,0,287.95,304.18,0.0,0.0,0.000,611598.2,611598.2,22236,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300646,1535377.00
01/24/2017 18:30,2,0.000,ALERT,211.25,299.97,59.981,1485300603,"201051344000917","219011344069620",0.00,4.50,0,287.05,303.28,0.0,0.0,0.000,608563.5,608563.5,22249,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300648,1535378.00
01/24/2017 18:30,2,0.000,ALERT,211.48,300.57,59.938,1485300603,"201051344001145","219011344069620",0.00,3.70,0,287.95,304.48,0.0,0.0,0.000,614553.0,614553.0,22111,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300650,1535379.00
01/24/2017 18:30,2,0.000,ALERT,211.03,299.67,59.981,1485300603,"201051344000651","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,607154.1,607154.1,22281,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300652,1535380.00
01/24/2017 18:30,2,0.000,ALERT,209.90,297.26,59.928,1485300603,"274151322000088","219011344069620",0.00,5.50,0,284.94,300.87,0.0,0.0,0.000,831185.7,831185.7,21963,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300654,1535381.00
01/24/2017 18:30,2,0.000,ALERT,210.80,297.26,59.986,1485300603,"274151322000068","219011344069620",0.00,6.30,0,284.64,300.27,0.0,0.0,0.000,721257.0,721257.0,22438,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300656,1535382.00
01/24/2017 18:30,2,0.000,ALERT,210.57,300.57,59.996,1485300603,"201051344001135","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,602763.8,602763.8,22328,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300657,1535383.00
01/24/2017 18:30,2,0.000,ALERT,211.70,301.47,59.986,1485300603,"201051344000594","219011344069620",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,618865.6,618865.6,22219,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300659,1535384.00
01/24/2017 18:30,2,0.000,ALERT,211.03,299.97,59.938,1485300603,"201051344001203","219011344069620",0.00,3.70,0,287.65,305.08,0.0,0.0,0.000,611115.6,611115.6,22330,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300661,1535385.00
01/24/2017 18:30,2,0.000,ALERT,210.12,297.87,59.944,1485300603,"274151322000054","219011344069620",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,847403.0,847403.0,22044,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300663,1535386.00
01/24/2017 18:30,2,0.000,ALERT,212.16,300.57,60.034,1485300603,"201051344000867","219011344069620",0.00,4.00,0,287.65,304.48,0.0,0.0,0.000,605259.0,605259.0,22312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300664,1535387.00
01/24/2017 18:30,2,0.000,ALERT,211.03,300.27,60.018,1485300603,"201051344001093","219011344069620",0.00,4.50,0,287.95,303.58,0.0,0.0,0.000,608113.0,608113.0,22250,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300666,1535388.00
01/24/2017 18:30,2,0.000,ALERT,211.93,301.47,59.981,1485300603,"201051344000900","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,624213.1,624213.1,21900,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300668,1535389.00
01/24/2017 18:30,2,0.000,ALERT,212.16,300.27,60.012,1485300603,"201051344000648","219011344069620",0.00,3.00,0,287.65,304.18,0.0,0.0,0.000,613857.4,613857.4,21884,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300670,1535390.00
01/24/2017 18:30,2,0.000,ALERT,212.16,301.77,59.959,1485300603,"201051344000569","219011344069620",0.00,3.70,0,288.55,304.78,0.0,0.0,0.000,624558.3,624558.3,21910,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300672,1535391.00
01/24/2017 18:30,2,0.000,ALERT,211.93,300.87,59.949,1485300603,"201051344000983","219011344069620",0.00,3.70,0,288.25,304.48,0.0,0.0,0.000,617380.5,617380.5,22037,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300673,1535392.00
01/24/2017 18:30,2,0.000,ALERT,212.38,301.17,59.949,1485300603,"201051344001158","219011344069620",0.00,3.00,0,287.95,303.58,0.0,0.0,0.000,605904.5,605904.5,22228,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300675,1535393.00
01/24/2017 18:30,2,0.000,ALERT,212.61,301.77,59.959,1485300603,"201051344000576","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,616511.9,616511.9,21934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485300677,1535394.00
01/24/2017 18:30,2,0.000,ALERT,210.35,296.96,59.965,1485300603,"274151322000087","219011344069620",0.00,6.30,0,284.34,300.27,0.0,0.0,0.000,819426.7,819426.7,22248,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485300679,1535395.00
01/24/2017 18:45,2,0.000,ALERT,213.29,302.68,60.018,1485301503,"201051344000645","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,615820.2,615820.2,21909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301505,1535396.00
01/24/2017 18:45,2,0.000,ALERT,211.03,298.77,59.991,1485301503,"274151322000085","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,846028.9,846028.9,22054,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301507,1535397.00
01/24/2017 18:45,2,0.000,ALERT,213.29,302.37,60.002,1485301503,"201051344000633","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,605067.9,605067.9,22289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301509,1535398.00
01/24/2017 18:45,2,0.000,ALERT,212.61,302.68,60.012,1485301503,"201051344000469","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,607902.1,607902.1,22261,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301510,1535399.00
01/24/2017 18:45,2,0.000,ALERT,211.70,301.17,60.007,1485301503,"201051344000646","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,603787.6,603787.6,22247,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301512,1535400.00
01/24/2017 18:45,2,0.000,ALERT,210.80,298.77,60.023,1485301503,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,874313.1,874313.1,21811,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301514,1535401.00
01/24/2017 18:45,2,0.000,ALERT,211.93,301.47,60.034,1485301503,"201051344000585","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,614376.9,614376.9,22307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301516,1535402.00
01/24/2017 18:45,2,0.000,ALERT,211.70,301.47,59.991,1485301503,"201051344001230","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,607106.1,607106.1,22170,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301518,1535403.00
01/24/2017 18:45,2,0.000,ALERT,212.38,302.07,60.002,1485301503,"201051344000582","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,599069.3,599069.3,22281,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301519,1535404.00
01/24/2017 18:45,2,0.000,ALERT,211.48,301.17,59.996,1485301503,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,614297.1,614297.1,22239,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301521,1535405.00
01/24/2017 18:45,2,0.000,ALERT,210.80,297.87,60.018,1485301503,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,720168.3,720168.3,22544,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301523,1535406.00
01/24/2017 18:45,2,0.000,ALERT,212.61,303.28,60.018,1485301503,"201051344000579","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,623357.6,623357.6,22182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301525,1535407.00
01/24/2017 18:45,2,0.000,ALERT,211.70,301.47,60.012,1485301503,"201051344000890","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,611275.4,611275.4,22308,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301527,1535408.00
01/24/2017 18:45,2,0.000,ALERT,211.93,300.87,60.007,1485301503,"201051344000438","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,612324.3,612324.3,22319,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301528,1535409.00
01/24/2017 18:45,2,0.000,ALERT,212.16,300.57,59.944,1485301503,"201051344000417","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,595895.6,595895.6,22436,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301530,1535410.00
01/24/2017 18:45,2,0.000,ALERT,211.03,299.07,59.981,1485301503,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,865889.9,865889.9,21849,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301532,1535411.00
01/24/2017 18:45,2,0.000,ALERT,211.48,299.07,60.018,1485301503,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,923259.3,923259.3,21958,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301534,1535412.00
01/24/2017 18:45,2,0.000,ALERT,212.61,303.58,60.012,1485301503,"201051344000868","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,606403.7,606403.7,22275,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301536,1535413.00
01/24/2017 18:45,2,0.000,ALERT,210.80,299.07,60.028,1485301503,"274151322000095","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,914196.8,914196.8,22025,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301537,1535414.00
01/24/2017 18:45,2,0.000,ALERT,212.38,302.37,60.018,1485301503,"201051344000988","219011344069620",0.00,3.70,0,296.36,304.18,0.0,0.0,0.000,568408.7,568408.7,22311,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301539,1535415.00
01/24/2017 18:45,2,0.000,ALERT,211.70,300.57,60.002,1485301503,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,612529.7,612529.7,22337,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301541,1535416.00
01/24/2017 18:45,2,0.000,ALERT,212.61,302.68,59.981,1485301503,"201051344000458","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,616460.4,616460.4,22049,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301543,1535417.00
01/24/2017 18:45,2,0.000,ALERT,213.06,302.68,60.007,1485301503,"201051344000853","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,615110.1,615110.1,21981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301545,1535418.00
01/24/2017 18:45,2,0.000,ALERT,212.16,301.47,59.954,1485301503,"201051344000685","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,611598.2,611598.2,22238,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301546,1535419.00
01/24/2017 18:45,2,0.000,ALERT,212.16,300.87,60.028,1485301503,"201051344000917","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,608563.5,608563.5,22251,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301548,1535420.00
