ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 18:45,2,0.000,ALERT,212.16,301.47,60.034,1485301503,"201051344001145","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,614553.0,614553.0,22113,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301550,1535421.00
01/24/2017 18:45,2,0.000,ALERT,211.93,300.57,60.018,1485301503,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,607154.1,607154.1,22283,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301552,1535422.00
01/24/2017 18:45,2,0.000,ALERT,210.35,298.17,60.023,1485301503,"274151322000088","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,831185.7,831185.7,21965,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301554,1535423.00
01/24/2017 18:45,2,0.000,ALERT,211.70,297.87,59.965,1485301503,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,721257.0,721257.0,22440,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301555,1535424.00
01/24/2017 18:45,2,0.000,ALERT,211.70,301.17,60.018,1485301503,"201051344001135","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,602763.8,602763.8,22330,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301557,1535425.00
01/24/2017 18:45,2,0.000,ALERT,211.93,302.98,59.991,1485301503,"201051344000594","219011344069620",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,618865.6,618865.6,22221,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301559,1535426.00
01/24/2017 18:45,2,0.000,ALERT,211.93,300.87,60.002,1485301503,"201051344001203","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,611115.6,611115.6,22332,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301561,1535427.00
01/24/2017 18:45,2,0.000,ALERT,210.57,298.47,59.949,1485301503,"274151322000054","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,847403.0,847403.0,22046,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301563,1535428.00
01/24/2017 18:45,2,0.000,ALERT,212.83,302.07,60.023,1485301503,"201051344000867","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,605259.0,605259.0,22314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301564,1535429.00
01/24/2017 18:45,2,0.000,ALERT,211.93,301.17,59.996,1485301503,"201051344001093","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,608113.0,608113.0,22252,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301566,1535430.00
01/24/2017 18:45,2,0.000,ALERT,212.38,302.68,60.007,1485301503,"201051344000900","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,624213.1,624213.1,21902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301568,1535431.00
01/24/2017 18:45,2,0.000,ALERT,212.61,301.77,59.954,1485301503,"201051344000648","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,613857.4,613857.4,21886,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485301570,1535432.00
01/24/2017 18:45,2,0.000,ALERT,212.38,303.28,59.912,1485301503,"201051344000569","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,624558.3,624558.3,21912,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301572,1535433.00
01/24/2017 18:45,2,0.000,ALERT,212.61,302.68,59.949,1485301503,"201051344000983","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,617380.5,617380.5,22039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301573,1535434.00
01/24/2017 18:45,2,0.000,ALERT,212.61,302.37,59.949,1485301503,"201051344001158","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,605904.5,605904.5,22230,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301575,1535435.00
01/24/2017 18:45,2,0.000,ALERT,213.06,303.28,59.959,1485301503,"201051344000576","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,616511.9,616511.9,21936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301577,1535436.00
01/24/2017 18:45,2,0.000,ALERT,210.80,297.57,59.996,1485301503,"274151322000087","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,819426.7,819426.7,22250,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485301579,1535437.00
01/24/2017 19:00,2,0.000,ALERT,212.83,302.07,59.954,1485302404,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,615820.2,615820.2,21911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302406,1535438.00
01/24/2017 19:00,2,0.000,ALERT,210.80,298.17,59.944,1485302404,"274151322000085","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,846028.9,846028.9,22056,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302407,1535439.00
01/24/2017 19:00,2,0.000,ALERT,212.83,302.07,60.023,1485302404,"201051344000633","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,605067.9,605067.9,22291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302409,1535440.00
01/24/2017 19:00,2,0.000,ALERT,212.38,302.07,59.991,1485302404,"201051344000469","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,607902.1,607902.1,22263,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302411,1535441.00
01/24/2017 19:00,2,0.000,ALERT,211.25,300.87,59.981,1485302404,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,603787.6,603787.6,22249,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302413,1535442.00
01/24/2017 19:00,2,0.000,ALERT,210.57,299.37,59.944,1485302404,"274151322000052","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,874313.1,874313.1,21813,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302414,1535443.00
01/24/2017 19:00,2,0.000,ALERT,211.48,301.17,60.018,1485302404,"201051344000585","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,614376.9,614376.9,22309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302416,1535444.00
01/24/2017 19:00,2,0.000,ALERT,211.48,301.17,59.986,1485302404,"201051344001230","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,607106.1,607106.1,22172,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302418,1535445.00
01/24/2017 19:00,2,0.000,ALERT,211.93,301.77,59.970,1485302404,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,599069.3,599069.3,22283,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302420,1535446.00
01/24/2017 19:00,2,0.000,ALERT,211.03,300.57,59.986,1485302404,"201051344000955","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,614297.1,614297.1,22241,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302422,1535447.00
01/24/2017 19:00,2,0.000,ALERT,211.03,298.17,59.949,1485302404,"274151322000094","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,720168.3,720168.3,22546,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302423,1535448.00
01/24/2017 19:00,2,0.000,ALERT,212.38,302.68,59.965,1485302404,"201051344000579","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,623357.6,623357.6,22184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302425,1535449.00
01/24/2017 19:00,2,0.000,ALERT,211.25,301.17,60.002,1485302404,"201051344000890","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,611275.4,611275.4,22310,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302427,1535450.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.27,59.949,1485302404,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,612324.3,612324.3,22321,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302429,1535451.00
01/24/2017 19:00,2,0.000,ALERT,211.70,300.27,59.922,1485302404,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,595895.6,595895.6,22438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302430,1535452.00
01/24/2017 19:00,2,0.000,ALERT,210.80,298.17,60.028,1485302404,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,865889.9,865889.9,21851,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302432,1535453.00
01/24/2017 19:00,2,0.000,ALERT,211.25,299.37,60.028,1485302404,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,923259.3,923259.3,21960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302434,1535454.00
01/24/2017 19:00,2,0.000,ALERT,211.93,302.68,60.002,1485302404,"201051344000868","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,606403.7,606403.7,22277,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302436,1535455.00
01/24/2017 19:00,2,0.000,ALERT,210.57,299.37,59.954,1485302404,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,914196.8,914196.8,22027,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302438,1535456.00
01/24/2017 19:00,2,0.000,ALERT,212.16,302.07,59.959,1485302404,"201051344000988","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,568408.7,568408.7,22313,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302440,1535457.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.27,59.991,1485302404,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,612529.7,612529.7,22339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302441,1535458.00
01/24/2017 19:00,2,0.000,ALERT,212.16,302.07,59.986,1485302404,"201051344000458","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,616460.4,616460.4,22051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302443,1535459.00
01/24/2017 19:00,2,0.000,ALERT,212.83,301.77,59.996,1485302404,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,615110.1,615110.1,21983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302445,1535460.00
01/24/2017 19:00,2,0.000,ALERT,211.70,300.87,60.034,1485302404,"201051344000685","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,611598.2,611598.2,22240,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302447,1535461.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.57,60.002,1485302404,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,608563.5,608563.5,22253,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302449,1535462.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.57,60.002,1485302404,"201051344001145","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,614553.0,614553.0,22115,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302450,1535463.00
01/24/2017 19:00,2,0.000,ALERT,211.48,299.97,59.975,1485302404,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,607154.1,607154.1,22285,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302452,1535464.00
01/24/2017 19:00,2,0.000,ALERT,210.12,297.87,60.012,1485302404,"274151322000088","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,831185.7,831185.7,21967,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302454,1535465.00
01/24/2017 19:00,2,0.000,ALERT,211.25,298.17,60.039,1485302404,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,721257.0,721257.0,22442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302456,1535466.00
01/24/2017 19:00,2,0.000,ALERT,211.03,300.87,60.018,1485302404,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,602763.8,602763.8,22332,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302458,1535467.00
01/24/2017 19:00,2,0.000,ALERT,211.70,302.37,60.007,1485302404,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,618865.6,618865.6,22223,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302459,1535468.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.27,59.991,1485302404,"201051344001203","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,611115.6,611115.6,22334,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302461,1535469.00
01/24/2017 19:00,2,0.000,ALERT,210.57,299.37,59.986,1485302404,"274151322000054","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,847403.0,847403.0,22048,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302463,1535470.00
01/24/2017 19:00,2,0.000,ALERT,212.61,301.77,60.007,1485302404,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,605259.0,605259.0,22316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302465,1535471.00
01/24/2017 19:00,2,0.000,ALERT,211.48,300.57,60.007,1485302404,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,608113.0,608113.0,22254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302466,1535472.00
01/24/2017 19:00,2,0.000,ALERT,212.16,302.37,60.018,1485302404,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,624213.1,624213.1,21904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302468,1535473.00
01/24/2017 19:00,2,0.000,ALERT,212.38,301.17,59.986,1485302404,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,613857.4,613857.4,21888,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302470,1535474.00
01/24/2017 19:00,2,0.000,ALERT,212.38,302.98,60.018,1485302404,"201051344000569","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,624558.3,624558.3,21914,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302472,1535475.00
01/24/2017 19:00,2,0.000,ALERT,211.93,302.07,60.002,1485302404,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,617380.5,617380.5,22041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485302474,1535476.00
01/24/2017 19:00,2,0.000,ALERT,212.16,301.47,59.959,1485302404,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,605904.5,605904.5,22232,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302475,1535477.00
01/24/2017 19:00,2,0.000,ALERT,212.61,302.37,59.996,1485302404,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,616511.9,616511.9,21938,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302477,1535478.00
01/24/2017 19:00,2,0.000,ALERT,210.80,296.96,60.028,1485302404,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,819426.7,819426.7,22252,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485302479,1535479.00
01/24/2017 19:15,2,0.000,ALERT,212.83,301.77,59.954,1485303304,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,615820.2,615820.2,21913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303306,1535480.00
01/24/2017 19:15,2,0.000,ALERT,210.80,297.87,59.922,1485303304,"274151322000085","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,846028.9,846028.9,22058,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303308,1535481.00
01/24/2017 19:15,2,0.000,ALERT,213.06,301.47,59.975,1485303304,"201051344000633","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,605067.9,605067.9,22293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303310,1535482.00
01/24/2017 19:15,2,0.000,ALERT,212.38,301.77,59.933,1485303304,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,607902.1,607902.1,22265,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303311,1535483.00
01/24/2017 19:15,2,0.000,ALERT,211.25,301.47,59.959,1485303304,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,603787.6,603787.6,22251,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303313,1535484.00
01/24/2017 19:15,2,0.000,ALERT,210.35,297.87,59.922,1485303304,"274151322000052","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,874313.1,874313.1,21815,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303315,1535485.00
01/24/2017 19:15,2,0.000,ALERT,211.48,301.47,59.949,1485303304,"201051344000585","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,614376.9,614376.9,22311,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303317,1535486.00
01/24/2017 19:15,2,0.000,ALERT,211.25,301.77,59.965,1485303304,"201051344001230","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,607106.1,607106.1,22174,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303319,1535487.00
01/24/2017 19:15,2,0.000,ALERT,211.93,302.37,59.938,1485303304,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,599069.3,599069.3,22285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303321,1535488.00
01/24/2017 19:15,2,0.000,ALERT,211.03,301.17,59.970,1485303304,"201051344000955","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,614297.1,614297.1,22243,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303322,1535489.00
01/24/2017 19:15,2,0.000,ALERT,210.57,297.26,59.986,1485303304,"274151322000094","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,720168.3,720168.3,22548,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303324,1535490.00
01/24/2017 19:15,2,0.000,ALERT,212.61,302.37,59.970,1485303304,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,623357.6,623357.6,22186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303326,1535491.00
01/24/2017 19:15,2,0.000,ALERT,211.25,301.77,59.965,1485303304,"201051344000890","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,611275.4,611275.4,22312,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303328,1535492.00
01/24/2017 19:15,2,0.000,ALERT,211.70,301.17,59.959,1485303304,"201051344000438","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,612324.3,612324.3,22323,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303329,1535493.00
01/24/2017 19:15,2,0.000,ALERT,211.70,300.87,59.901,1485303304,"201051344000417","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,595895.6,595895.6,22440,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303331,1535494.00
01/24/2017 19:15,2,0.000,ALERT,210.80,297.87,59.954,1485303304,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,865889.9,865889.9,21853,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303333,1535495.00
01/24/2017 19:15,2,0.000,ALERT,211.25,297.57,59.996,1485303304,"274151322000076","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,923259.3,923259.3,21962,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303335,1535496.00
01/24/2017 19:15,2,0.000,ALERT,212.38,302.37,59.991,1485303304,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,606403.7,606403.7,22279,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303337,1535497.00
01/24/2017 19:15,2,0.000,ALERT,210.80,298.77,59.938,1485303304,"274151322000095","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,914196.8,914196.8,22029,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303339,1535498.00
01/24/2017 19:15,2,0.000,ALERT,212.38,301.77,59.944,1485303304,"201051344000988","219011344069620",0.00,3.30,0,296.66,303.88,0.0,0.0,0.000,568408.7,568408.7,22315,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303341,1535499.00
01/24/2017 19:15,2,0.000,ALERT,211.03,300.57,59.949,1485303304,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,612529.7,612529.7,22341,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303342,1535500.00
01/24/2017 19:15,2,0.000,ALERT,212.38,302.37,59.965,1485303304,"201051344000458","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,616460.4,616460.4,22053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303344,1535501.00
01/24/2017 19:15,2,0.000,ALERT,213.06,302.07,59.991,1485303304,"201051344000853","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,615110.1,615110.1,21985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303346,1535502.00
01/24/2017 19:15,2,0.000,ALERT,211.70,301.47,59.996,1485303304,"201051344000685","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,611598.2,611598.2,22242,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303348,1535503.00
01/24/2017 19:15,2,0.000,ALERT,211.70,301.17,60.018,1485303304,"201051344000917","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,608563.5,608563.5,22255,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303349,1535504.00
01/24/2017 19:15,2,0.000,ALERT,211.93,301.77,59.970,1485303304,"201051344001145","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,614553.0,614553.0,22117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303351,1535505.00
01/24/2017 19:15,2,0.000,ALERT,211.70,301.17,59.986,1485303304,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,607154.1,607154.1,22287,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303353,1535506.00
01/24/2017 19:15,2,0.000,ALERT,210.35,297.57,59.975,1485303304,"274151322000088","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,831185.7,831185.7,21969,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303355,1535507.00
01/24/2017 19:15,2,0.000,ALERT,211.48,296.96,59.938,1485303304,"274151322000068","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,721257.0,721257.0,22444,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303357,1535508.00
01/24/2017 19:15,2,0.000,ALERT,211.03,301.17,59.975,1485303304,"201051344001135","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,602763.8,602763.8,22334,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303359,1535509.00
01/24/2017 19:15,2,0.000,ALERT,212.16,302.37,60.007,1485303304,"201051344000594","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,618865.6,618865.6,22225,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303360,1535510.00
01/24/2017 19:15,2,0.000,ALERT,211.93,301.47,59.933,1485303304,"201051344001203","219011344069620",0.00,3.30,0,297.87,305.08,0.0,0.0,0.000,611115.6,611115.6,22336,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303362,1535511.00
01/24/2017 19:15,2,0.000,ALERT,210.35,297.26,59.986,1485303304,"274151322000054","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,847403.0,847403.0,22050,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303364,1535512.00
01/24/2017 19:15,2,0.000,ALERT,212.83,301.77,60.028,1485303304,"201051344000867","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,605259.0,605259.0,22318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303366,1535513.00
01/24/2017 19:15,2,0.000,ALERT,211.48,301.47,59.991,1485303304,"201051344001093","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,608113.0,608113.0,22256,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303368,1535514.00
01/24/2017 19:15,2,0.000,ALERT,212.16,301.47,59.981,1485303304,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,624213.1,624213.1,21906,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485303369,1535515.00
01/24/2017 19:15,2,0.000,ALERT,212.61,301.17,59.975,1485303304,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,613857.4,613857.4,21890,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303371,1535516.00
01/24/2017 19:15,2,0.000,ALERT,212.38,302.37,59.981,1485303304,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,624558.3,624558.3,21916,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303373,1535517.00
01/24/2017 19:15,2,0.000,ALERT,212.38,302.07,59.928,1485303304,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,617380.5,617380.5,22043,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303375,1535518.00
01/24/2017 19:15,2,0.000,ALERT,212.61,301.77,59.965,1485303304,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,605904.5,605904.5,22234,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303377,1535519.00
01/24/2017 19:15,2,0.000,ALERT,212.83,302.37,59.938,1485303304,"201051344000576","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,616511.9,616511.9,21940,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303378,1535520.00
01/24/2017 19:15,2,0.000,ALERT,210.57,296.96,59.991,1485303304,"274151322000087","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,819426.7,819426.7,22254,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485303380,1535521.00
01/24/2017 19:30,2,0.000,ALERT,212.83,301.77,59.965,1485304203,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,615820.2,615820.2,21915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304205,1535522.00
01/24/2017 19:30,2,0.000,ALERT,211.03,298.77,59.981,1485304203,"274151322000085","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,846028.9,846028.9,22060,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304207,1535523.00
01/24/2017 19:30,2,0.000,ALERT,213.06,301.77,60.002,1485304203,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,605067.9,605067.9,22295,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304209,1535524.00
01/24/2017 19:30,2,0.000,ALERT,212.16,301.77,59.991,1485304203,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,607902.1,607902.1,22267,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304211,1535525.00
01/24/2017 19:30,2,0.000,ALERT,211.70,301.47,59.970,1485304203,"201051344000646","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,603787.6,603787.6,22253,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304212,1535526.00
01/24/2017 19:30,2,0.000,ALERT,210.57,298.77,59.959,1485304203,"274151322000052","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,874313.1,874313.1,21817,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304214,1535527.00
01/24/2017 19:30,2,0.000,ALERT,212.16,301.77,60.023,1485304203,"201051344000585","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,614376.9,614376.9,22313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304216,1535528.00
01/24/2017 19:30,2,0.000,ALERT,211.93,302.07,59.965,1485304203,"201051344001230","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,607106.1,607106.1,22176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304218,1535529.00
01/24/2017 19:30,2,0.000,ALERT,212.16,302.07,59.965,1485304203,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,599069.3,599069.3,22287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304220,1535530.00
01/24/2017 19:30,2,0.000,ALERT,211.48,301.17,60.034,1485304203,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,614297.1,614297.1,22245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304221,1535531.00
01/24/2017 19:30,2,0.000,ALERT,210.80,298.17,59.986,1485304203,"274151322000094","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,720168.3,720168.3,22550,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304223,1535532.00
01/24/2017 19:30,2,0.000,ALERT,212.61,302.98,60.018,1485304203,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,623357.6,623357.6,22188,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304225,1535533.00
01/24/2017 19:30,2,0.000,ALERT,211.48,301.47,60.018,1485304203,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,611275.4,611275.4,22314,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304227,1535534.00
01/24/2017 19:30,2,0.000,ALERT,211.93,301.17,60.012,1485304203,"201051344000438","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,612324.3,612324.3,22325,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304228,1535535.00
01/24/2017 19:30,2,0.000,ALERT,211.93,300.87,59.965,1485304203,"201051344000417","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,595895.6,595895.6,22442,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304230,1535536.00
01/24/2017 19:30,2,0.000,ALERT,211.03,299.37,59.996,1485304203,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,865889.9,865889.9,21855,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304232,1535537.00
01/24/2017 19:30,2,0.000,ALERT,211.70,298.47,59.981,1485304203,"274151322000076","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,923259.3,923259.3,21964,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304234,1535538.00
01/24/2017 19:30,2,0.000,ALERT,212.16,302.98,59.981,1485304203,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,606403.7,606403.7,22281,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304236,1535539.00
01/24/2017 19:30,2,0.000,ALERT,210.57,299.67,60.012,1485304203,"274151322000095","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,914196.8,914196.8,22031,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304237,1535540.00
01/24/2017 19:30,2,0.000,ALERT,211.93,301.47,60.012,1485304203,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,568408.7,568408.7,22317,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304239,1535541.00
01/24/2017 19:30,2,0.000,ALERT,211.48,300.57,59.996,1485304203,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,612529.7,612529.7,22343,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304241,1535542.00
01/24/2017 19:30,2,0.000,ALERT,212.38,302.37,60.012,1485304203,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,616460.4,616460.4,22055,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304243,1535543.00
01/24/2017 19:30,2,0.000,ALERT,212.83,302.07,60.002,1485304203,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,615110.1,615110.1,21987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304245,1535544.00
01/24/2017 19:30,2,0.000,ALERT,211.93,301.47,59.965,1485304203,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,611598.2,611598.2,22244,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304247,1535545.00
01/24/2017 19:30,2,0.000,ALERT,211.70,300.87,59.981,1485304203,"201051344000917","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,608563.5,608563.5,22257,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304248,1535546.00
01/24/2017 19:30,2,0.000,ALERT,211.93,301.47,59.928,1485304203,"201051344001145","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,614553.0,614553.0,22119,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304250,1535547.00
01/24/2017 19:30,2,0.000,ALERT,211.93,300.87,59.975,1485304203,"201051344000651","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,607154.1,607154.1,22289,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304252,1535548.00
01/24/2017 19:30,2,0.000,ALERT,210.35,298.17,59.933,1485304203,"274151322000088","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,831185.7,831185.7,21971,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304254,1535549.00
01/24/2017 19:30,2,0.000,ALERT,211.25,297.57,59.996,1485304203,"274151322000068","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,721257.0,721257.0,22446,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304255,1535550.00
01/24/2017 19:30,2,0.000,ALERT,211.25,300.87,60.002,1485304203,"201051344001135","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,602763.8,602763.8,22336,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304257,1535551.00
01/24/2017 19:30,2,0.000,ALERT,211.93,303.28,59.991,1485304203,"201051344000594","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,618865.6,618865.6,22227,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304259,1535552.00
01/24/2017 19:30,2,0.000,ALERT,211.70,300.87,60.002,1485304203,"201051344001203","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,611115.6,611115.6,22338,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304261,1535553.00
01/24/2017 19:30,2,0.000,ALERT,210.57,298.77,59.996,1485304203,"274151322000054","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,847403.0,847403.0,22052,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304263,1535554.00
01/24/2017 19:30,2,0.000,ALERT,212.61,301.47,59.965,1485304203,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,605259.0,605259.0,22320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304265,1535555.00
01/24/2017 19:30,2,0.000,ALERT,211.70,301.17,60.039,1485304203,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,608113.0,608113.0,22258,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304266,1535556.00
01/24/2017 19:30,2,0.000,ALERT,212.16,302.07,60.028,1485304203,"201051344000900","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,624213.1,624213.1,21908,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304268,1535557.00
01/24/2017 19:30,2,0.000,ALERT,212.16,301.17,59.975,1485304203,"201051344000648","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,613857.4,613857.4,21892,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304270,1535558.00
01/24/2017 19:30,2,0.000,ALERT,212.38,302.98,59.991,1485304203,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,624558.3,624558.3,21918,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304272,1535559.00
01/24/2017 19:30,2,0.000,ALERT,212.61,302.68,59.970,1485304203,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,617380.5,617380.5,22045,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304273,1535560.00
01/24/2017 19:30,2,0.000,ALERT,212.38,301.77,60.002,1485304203,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,605904.5,605904.5,22236,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304275,1535561.00
01/24/2017 19:30,2,0.000,ALERT,212.83,302.68,59.959,1485304203,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,616511.9,616511.9,21942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485304277,1535562.00
01/24/2017 19:30,2,0.000,ALERT,210.80,297.87,60.012,1485304203,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,819426.7,819426.7,22256,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485304279,1535563.00
01/24/2017 19:45,2,0.000,ALERT,213.29,303.28,59.986,1485305104,"201051344000645","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,615820.2,615820.2,21917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305106,1535564.00
01/24/2017 19:45,2,0.000,ALERT,211.48,299.07,60.002,1485305104,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,846028.9,846028.9,22062,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305107,1535565.00
