ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 19:45,2,0.000,ALERT,213.51,303.28,59.986,1485305104,"201051344000633","219011344069620",0.00,3.00,0,297.87,305.38,0.0,0.0,0.000,605067.9,605067.9,22297,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305109,1535566.00
01/24/2017 19:45,2,0.000,ALERT,213.06,303.58,59.991,1485305104,"201051344000469","219011344069620",0.00,2.50,0,298.77,305.38,0.0,0.0,0.000,607902.1,607902.1,22269,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305111,1535567.00
01/24/2017 19:45,2,0.000,ALERT,212.16,302.37,60.002,1485305104,"201051344000646","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,603787.6,603787.6,22255,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305113,1535568.00
01/24/2017 19:45,2,0.000,ALERT,210.80,299.67,59.922,1485305104,"274151322000052","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,874313.1,874313.1,21819,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305114,1535569.00
01/24/2017 19:45,2,0.000,ALERT,212.16,302.37,59.970,1485305104,"201051344000585","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,614376.9,614376.9,22315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305116,1535570.00
01/24/2017 19:45,2,0.000,ALERT,212.16,302.98,59.996,1485305104,"201051344001230","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,607106.1,607106.1,22178,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305118,1535571.00
01/24/2017 19:45,2,0.000,ALERT,212.83,303.28,60.002,1485305104,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,599069.3,599069.3,22289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305120,1535572.00
01/24/2017 19:45,2,0.000,ALERT,211.93,302.68,60.007,1485305104,"201051344000955","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,614297.1,614297.1,22247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305122,1535573.00
01/24/2017 19:45,2,0.000,ALERT,211.25,298.77,59.975,1485305104,"274151322000094","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,720168.3,720168.3,22552,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305123,1535574.00
01/24/2017 19:45,2,0.000,ALERT,212.83,304.18,59.959,1485305104,"201051344000579","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,623357.6,623357.6,22190,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305125,1535575.00
01/24/2017 19:45,2,0.000,ALERT,211.93,302.68,59.996,1485305104,"201051344000890","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,611275.4,611275.4,22316,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305127,1535576.00
01/24/2017 19:45,2,0.000,ALERT,212.38,302.68,59.975,1485305104,"201051344000438","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,612324.3,612324.3,22327,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305129,1535577.00
01/24/2017 19:45,2,0.000,ALERT,212.16,301.47,59.981,1485305104,"201051344000417","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,595895.6,595895.6,22444,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305131,1535578.00
01/24/2017 19:45,2,0.000,ALERT,211.25,299.97,59.949,1485305104,"274151322000083","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,865889.9,865889.9,21857,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305132,1535579.00
01/24/2017 19:45,2,0.000,ALERT,211.93,299.07,59.991,1485305104,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,923259.3,923259.3,21966,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305134,1535580.00
01/24/2017 19:45,2,0.000,ALERT,213.06,304.18,60.034,1485305104,"201051344000868","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,606403.7,606403.7,22283,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305136,1535581.00
01/24/2017 19:45,2,0.000,ALERT,211.25,300.27,60.012,1485305104,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,914196.8,914196.8,22033,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305138,1535582.00
01/24/2017 19:45,2,0.000,ALERT,212.83,303.58,59.991,1485305104,"201051344000988","219011344069620",0.00,3.30,0,297.26,305.38,0.0,0.0,0.000,568408.7,568408.7,22319,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305140,1535583.00
01/24/2017 19:45,2,0.000,ALERT,211.93,301.77,59.975,1485305104,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,612529.7,612529.7,22345,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305141,1535584.00
01/24/2017 19:45,2,0.000,ALERT,213.06,303.88,60.002,1485305104,"201051344000458","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,616460.4,616460.4,22057,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305143,1535585.00
01/24/2017 19:45,2,0.000,ALERT,213.74,303.88,60.018,1485305104,"201051344000853","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,615110.1,615110.1,21989,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305145,1535586.00
01/24/2017 19:45,2,0.000,ALERT,212.38,302.07,59.970,1485305104,"201051344000685","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,611598.2,611598.2,22246,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305147,1535587.00
01/24/2017 19:45,2,0.000,ALERT,212.38,301.77,59.996,1485305104,"201051344000917","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,608563.5,608563.5,22259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305149,1535588.00
01/24/2017 19:45,2,0.000,ALERT,212.38,302.68,60.039,1485305104,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,614553.0,614553.0,22121,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305151,1535589.00
01/24/2017 19:45,2,0.000,ALERT,212.38,301.77,59.996,1485305104,"201051344000651","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,607154.1,607154.1,22291,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305152,1535590.00
01/24/2017 19:45,2,0.000,ALERT,210.80,298.77,59.996,1485305104,"274151322000088","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,831185.7,831185.7,21973,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305154,1535591.00
01/24/2017 19:45,2,0.000,ALERT,211.93,298.17,59.928,1485305104,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,721257.0,721257.0,22448,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305156,1535592.00
01/24/2017 19:45,2,0.000,ALERT,211.70,302.37,60.018,1485305104,"201051344001135","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,602763.8,602763.8,22338,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305158,1535593.00
01/24/2017 19:45,2,0.000,ALERT,212.61,304.18,59.965,1485305104,"201051344000594","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,618865.6,618865.6,22229,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305160,1535594.00
01/24/2017 19:45,2,0.000,ALERT,212.16,302.07,60.007,1485305104,"201051344001203","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,611115.6,611115.6,22340,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305161,1535595.00
01/24/2017 19:45,2,0.000,ALERT,210.80,299.37,60.018,1485305104,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,847403.0,847403.0,22054,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305163,1535596.00
01/24/2017 19:45,2,0.000,ALERT,213.29,303.58,60.007,1485305104,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,605259.0,605259.0,22322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305165,1535597.00
01/24/2017 19:45,2,0.000,ALERT,211.93,301.77,60.007,1485305104,"201051344001093","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,608113.0,608113.0,22260,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305167,1535598.00
01/24/2017 19:45,2,0.000,ALERT,212.83,303.58,59.975,1485305104,"201051344000900","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,624213.1,624213.1,21910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305169,1535599.00
01/24/2017 19:45,2,0.000,ALERT,213.29,302.98,60.002,1485305104,"201051344000648","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,613857.4,613857.4,21894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305170,1535600.00
01/24/2017 19:45,2,0.000,ALERT,213.06,304.18,59.981,1485305104,"201051344000569","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,624558.3,624558.3,21920,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485305172,1535601.00
01/24/2017 19:45,2,0.000,ALERT,213.06,303.58,59.996,1485305104,"201051344000983","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,617380.5,617380.5,22047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305174,1535602.00
01/24/2017 19:45,2,0.000,ALERT,213.29,303.58,59.944,1485305104,"201051344001158","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,605904.5,605904.5,22238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305176,1535603.00
01/24/2017 19:45,2,0.000,ALERT,213.51,303.88,59.996,1485305104,"201051344000576","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,616511.9,616511.9,21944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305178,1535604.00
01/24/2017 19:45,2,0.000,ALERT,211.48,299.07,59.986,1485305104,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,819426.7,819426.7,22258,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485305180,1535605.00
01/24/2017 20:00,2,0.000,ALERT,213.51,302.98,60.002,1485306003,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,615820.2,615820.2,21919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306005,1535606.00
01/24/2017 20:00,2,0.000,ALERT,211.48,299.07,60.007,1485306003,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,846028.9,846028.9,22064,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306007,1535607.00
01/24/2017 20:00,2,0.000,ALERT,213.51,302.68,59.986,1485306003,"201051344000633","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,605067.9,605067.9,22299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306008,1535608.00
01/24/2017 20:00,2,0.000,ALERT,213.06,302.98,60.023,1485306003,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,607902.1,607902.1,22271,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306010,1535609.00
01/24/2017 20:00,2,0.000,ALERT,212.16,302.98,60.034,1485306003,"201051344000646","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,603787.6,603787.6,22257,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306012,1535610.00
01/24/2017 20:00,2,0.000,ALERT,211.25,299.67,60.007,1485306003,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,874313.1,874313.1,21821,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306014,1535611.00
01/24/2017 20:00,2,0.000,ALERT,212.61,302.98,59.986,1485306003,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,614376.9,614376.9,22317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306016,1535612.00
01/24/2017 20:00,2,0.000,ALERT,212.38,303.58,59.981,1485306003,"201051344001230","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,607106.1,607106.1,22180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306017,1535613.00
01/24/2017 20:00,2,0.000,ALERT,212.61,303.58,60.018,1485306003,"201051344000582","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,599069.3,599069.3,22291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306019,1535614.00
01/24/2017 20:00,2,0.000,ALERT,212.16,302.98,59.981,1485306003,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,614297.1,614297.1,22249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306021,1535615.00
01/24/2017 20:00,2,0.000,ALERT,211.25,298.47,59.954,1485306003,"274151322000094","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,720168.3,720168.3,22554,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306023,1535616.00
01/24/2017 20:00,2,0.000,ALERT,213.06,303.88,59.954,1485306003,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,623357.6,623357.6,22192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306025,1535617.00
01/24/2017 20:00,2,0.000,ALERT,212.16,303.28,59.991,1485306003,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,611275.4,611275.4,22318,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306027,1535618.00
01/24/2017 20:00,2,0.000,ALERT,212.38,302.68,59.949,1485306003,"201051344000438","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,612324.3,612324.3,22329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306028,1535619.00
01/24/2017 20:00,2,0.000,ALERT,212.61,302.37,60.034,1485306003,"201051344000417","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,595895.6,595895.6,22446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306030,1535620.00
01/24/2017 20:00,2,0.000,ALERT,211.25,299.07,59.933,1485306003,"274151322000083","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,865889.9,865889.9,21859,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306032,1535621.00
01/24/2017 20:00,2,0.000,ALERT,211.93,299.07,59.996,1485306003,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,923259.3,923259.3,21968,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306034,1535622.00
01/24/2017 20:00,2,0.000,ALERT,212.83,303.88,60.002,1485306003,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,606403.7,606403.7,22285,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306036,1535623.00
01/24/2017 20:00,2,0.000,ALERT,211.25,299.97,59.996,1485306003,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,914196.8,914196.8,22035,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306037,1535624.00
01/24/2017 20:00,2,0.000,ALERT,212.83,302.98,60.007,1485306003,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,568408.7,568408.7,22321,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306039,1535625.00
01/24/2017 20:00,2,0.000,ALERT,212.16,302.07,59.991,1485306003,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,612529.7,612529.7,22347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306041,1535626.00
01/24/2017 20:00,2,0.000,ALERT,212.83,302.98,59.996,1485306003,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,616460.4,616460.4,22059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306043,1535627.00
01/24/2017 20:00,2,0.000,ALERT,213.51,303.28,60.002,1485306003,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,615110.1,615110.1,21991,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306045,1535628.00
01/24/2017 20:00,2,0.000,ALERT,212.61,303.28,60.012,1485306003,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,611598.2,611598.2,22248,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306046,1535629.00
01/24/2017 20:00,2,0.000,ALERT,212.61,302.37,59.991,1485306003,"201051344000917","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,608563.5,608563.5,22261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306048,1535630.00
01/24/2017 20:00,2,0.000,ALERT,212.38,303.28,59.959,1485306003,"201051344001145","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,614553.0,614553.0,22123,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306050,1535631.00
01/24/2017 20:00,2,0.000,ALERT,212.61,302.37,60.034,1485306003,"201051344000651","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,607154.1,607154.1,22293,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306052,1535632.00
01/24/2017 20:00,2,0.000,ALERT,211.03,299.37,59.996,1485306003,"274151322000088","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,831185.7,831185.7,21975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306054,1535633.00
01/24/2017 20:00,2,0.000,ALERT,212.16,298.77,59.949,1485306003,"274151322000068","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,721257.0,721257.0,22450,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306055,1535634.00
01/24/2017 20:00,2,0.000,ALERT,212.16,302.98,59.959,1485306003,"201051344001135","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,602763.8,602763.8,22340,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306057,1535635.00
01/24/2017 20:00,2,0.000,ALERT,212.83,303.88,60.002,1485306003,"201051344000594","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,618865.6,618865.6,22231,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306059,1535636.00
01/24/2017 20:00,2,0.000,ALERT,212.38,302.37,60.012,1485306003,"201051344001203","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,611115.6,611115.6,22342,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306061,1535637.00
01/24/2017 20:00,2,0.000,ALERT,211.25,299.67,59.970,1485306003,"274151322000054","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,847403.0,847403.0,22056,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306063,1535638.00
01/24/2017 20:00,2,0.000,ALERT,213.29,302.37,59.954,1485306003,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,605259.0,605259.0,22324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306064,1535639.00
01/24/2017 20:00,2,0.000,ALERT,212.38,302.98,59.991,1485306003,"201051344001093","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,608113.0,608113.0,22262,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306066,1535640.00
01/24/2017 20:00,2,0.000,ALERT,213.06,303.28,59.986,1485306003,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,624213.1,624213.1,21912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306068,1535641.00
01/24/2017 20:00,2,0.000,ALERT,213.06,302.37,60.002,1485306003,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,613857.4,613857.4,21896,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306070,1535642.00
01/24/2017 20:00,2,0.000,ALERT,213.06,303.58,60.007,1485306003,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,624558.3,624558.3,21922,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306072,1535643.00
01/24/2017 20:00,2,0.000,ALERT,212.83,303.28,59.928,1485306003,"201051344000983","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,617380.5,617380.5,22049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306073,1535644.00
01/24/2017 20:00,2,0.000,ALERT,213.29,303.28,60.034,1485306003,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,605904.5,605904.5,22240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306075,1535645.00
01/24/2017 20:00,2,0.000,ALERT,213.51,303.58,59.975,1485306003,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,616511.9,616511.9,21946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306077,1535646.00
01/24/2017 20:00,2,0.000,ALERT,211.48,297.87,59.981,1485306003,"274151322000087","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,819426.7,819426.7,22260,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306079,1535647.00
01/24/2017 20:15,2,0.000,ALERT,213.96,303.88,59.996,1485306903,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,615820.2,615820.2,21921,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306905,1535648.00
01/24/2017 20:15,2,0.000,ALERT,211.93,299.97,60.018,1485306903,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,846028.9,846028.9,22066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306907,1535649.00
01/24/2017 20:15,2,0.000,ALERT,214.19,303.88,59.975,1485306903,"201051344000633","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,605067.9,605067.9,22301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306909,1535650.00
01/24/2017 20:15,2,0.000,ALERT,213.51,303.88,60.002,1485306903,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,607902.1,607902.1,22273,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306910,1535651.00
01/24/2017 20:15,2,0.000,ALERT,212.38,302.68,59.981,1485306903,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,603787.6,603787.6,22259,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306912,1535652.00
01/24/2017 20:15,2,0.000,ALERT,211.48,299.37,60.002,1485306903,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,874313.1,874313.1,21823,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306914,1535653.00
01/24/2017 20:15,2,0.000,ALERT,212.83,302.98,59.991,1485306903,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,614376.9,614376.9,22319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306916,1535654.00
01/24/2017 20:15,2,0.000,ALERT,212.83,303.58,59.970,1485306903,"201051344001230","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,607106.1,607106.1,22182,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306918,1535655.00
01/24/2017 20:15,2,0.000,ALERT,213.29,303.88,60.012,1485306903,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,599069.3,599069.3,22293,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306919,1535656.00
01/24/2017 20:15,2,0.000,ALERT,212.38,302.98,59.954,1485306903,"201051344000955","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,614297.1,614297.1,22251,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306921,1535657.00
01/24/2017 20:15,2,0.000,ALERT,211.93,299.67,60.007,1485306903,"274151322000094","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,720168.3,720168.3,22556,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306923,1535658.00
01/24/2017 20:15,2,0.000,ALERT,213.51,304.78,59.996,1485306903,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,623357.6,623357.6,22194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306925,1535659.00
01/24/2017 20:15,2,0.000,ALERT,212.61,303.28,59.959,1485306903,"201051344000890","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,611275.4,611275.4,22320,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306927,1535660.00
01/24/2017 20:15,2,0.000,ALERT,213.06,302.98,60.039,1485306903,"201051344000438","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,612324.3,612324.3,22331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306929,1535661.00
01/24/2017 20:15,2,0.000,ALERT,213.06,302.68,59.975,1485306903,"201051344000417","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,595895.6,595895.6,22448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306931,1535662.00
01/24/2017 20:15,2,0.000,ALERT,211.93,300.57,60.002,1485306903,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,865889.9,865889.9,21861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306932,1535663.00
01/24/2017 20:15,2,0.000,ALERT,212.38,300.27,59.949,1485306903,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,923259.3,923259.3,21970,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306934,1535664.00
01/24/2017 20:15,2,0.000,ALERT,213.51,304.78,59.975,1485306903,"201051344000868","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,606403.7,606403.7,22287,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306936,1535665.00
01/24/2017 20:15,2,0.000,ALERT,211.93,301.47,60.002,1485306903,"274151322000095","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,914196.8,914196.8,22037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306938,1535666.00
01/24/2017 20:15,2,0.000,ALERT,213.29,304.18,59.933,1485306903,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,568408.7,568408.7,22323,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306940,1535667.00
01/24/2017 20:15,2,0.000,ALERT,212.61,302.07,59.959,1485306903,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,612529.7,612529.7,22349,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306941,1535668.00
01/24/2017 20:15,2,0.000,ALERT,213.29,303.88,60.012,1485306903,"201051344000458","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,616460.4,616460.4,22061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306943,1535669.00
01/24/2017 20:15,2,0.000,ALERT,214.19,304.18,59.975,1485306903,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,615110.1,615110.1,21993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306945,1535670.00
01/24/2017 20:15,2,0.000,ALERT,213.06,302.98,59.981,1485306903,"201051344000685","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,611598.2,611598.2,22250,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306947,1535671.00
01/24/2017 20:15,2,0.000,ALERT,213.06,302.37,59.986,1485306903,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,608563.5,608563.5,22263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306949,1535672.00
01/24/2017 20:15,2,0.000,ALERT,213.06,303.28,60.002,1485306903,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,614553.0,614553.0,22125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306951,1535673.00
01/24/2017 20:15,2,0.000,ALERT,213.06,302.37,59.981,1485306903,"201051344000651","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,607154.1,607154.1,22295,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306952,1535674.00
01/24/2017 20:15,2,0.000,ALERT,211.48,299.67,59.986,1485306903,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,831185.7,831185.7,21977,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306954,1535675.00
01/24/2017 20:15,2,0.000,ALERT,212.38,299.37,59.975,1485306903,"274151322000068","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,721257.0,721257.0,22452,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306956,1535676.00
01/24/2017 20:15,2,0.000,ALERT,212.38,302.98,59.996,1485306903,"201051344001135","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,602763.8,602763.8,22342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306958,1535677.00
01/24/2017 20:15,2,0.000,ALERT,213.29,304.78,60.002,1485306903,"201051344000594","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,618865.6,618865.6,22233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306960,1535678.00
01/24/2017 20:15,2,0.000,ALERT,212.83,302.68,60.002,1485306903,"201051344001203","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,611115.6,611115.6,22344,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306961,1535679.00
01/24/2017 20:15,2,0.000,ALERT,211.70,300.27,59.965,1485306903,"274151322000054","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,847403.0,847403.0,22058,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306963,1535680.00
01/24/2017 20:15,2,0.000,ALERT,213.74,303.88,59.996,1485306903,"201051344000867","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,605259.0,605259.0,22326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306965,1535681.00
01/24/2017 20:15,2,0.000,ALERT,212.83,303.28,59.954,1485306903,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,608113.0,608113.0,22264,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306967,1535682.00
01/24/2017 20:15,2,0.000,ALERT,213.29,304.18,59.991,1485306903,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,624213.1,624213.1,21914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306969,1535683.00
01/24/2017 20:15,2,0.000,ALERT,213.74,303.58,60.002,1485306903,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,613857.4,613857.4,21898,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306970,1535684.00
01/24/2017 20:15,2,0.000,ALERT,213.51,304.48,59.949,1485306903,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,624558.3,624558.3,21924,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306972,1535685.00
01/24/2017 20:15,2,0.000,ALERT,213.51,304.18,59.996,1485306903,"201051344000983","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,617380.5,617380.5,22051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306974,1535686.00
01/24/2017 20:15,2,0.000,ALERT,213.74,303.88,59.991,1485306903,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,605904.5,605904.5,22242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306976,1535687.00
01/24/2017 20:15,2,0.000,ALERT,214.19,304.78,59.938,1485306903,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,616511.9,616511.9,21948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485306978,1535688.00
01/24/2017 20:15,2,0.000,ALERT,211.93,299.07,59.959,1485306903,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,819426.7,819426.7,22262,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485306979,1535689.00
01/24/2017 20:30,2,0.000,ALERT,214.41,305.08,59.981,1485307804,"201051344000645","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,615820.2,615820.2,21923,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307806,1535690.00
01/24/2017 20:30,2,0.000,ALERT,212.38,300.57,59.981,1485307804,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,846028.9,846028.9,22068,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307807,1535691.00
01/24/2017 20:30,2,0.000,ALERT,214.64,305.08,59.981,1485307804,"201051344000633","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,605067.9,605067.9,22303,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307809,1535692.00
01/24/2017 20:30,2,0.000,ALERT,213.96,304.48,59.970,1485307804,"201051344000469","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,607902.1,607902.1,22275,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307811,1535693.00
01/24/2017 20:30,2,0.000,ALERT,212.83,303.88,60.028,1485307804,"201051344000646","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,603787.6,603787.6,22261,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307813,1535694.00
01/24/2017 20:30,2,0.000,ALERT,212.16,300.87,60.028,1485307804,"274151322000052","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,874313.1,874313.1,21825,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307814,1535695.00
01/24/2017 20:30,2,0.000,ALERT,213.29,304.48,59.991,1485307804,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,614376.9,614376.9,22321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307816,1535696.00
01/24/2017 20:30,2,0.000,ALERT,213.06,304.78,59.991,1485307804,"201051344001230","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,607106.1,607106.1,22184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307818,1535697.00
01/24/2017 20:30,2,0.000,ALERT,213.29,304.48,60.007,1485307804,"201051344000582","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,599069.3,599069.3,22295,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307820,1535698.00
01/24/2017 20:30,2,0.000,ALERT,213.06,304.48,60.007,1485307804,"201051344000955","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,614297.1,614297.1,22253,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307822,1535699.00
01/24/2017 20:30,2,0.000,ALERT,212.16,300.87,59.996,1485307804,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,720168.3,720168.3,22558,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307824,1535700.00
01/24/2017 20:30,2,0.000,ALERT,213.96,305.38,60.007,1485307804,"201051344000579","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,623357.6,623357.6,22196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307825,1535701.00
01/24/2017 20:30,2,0.000,ALERT,212.83,304.78,60.002,1485307804,"201051344000890","219011344069620",0.00,3.70,0,300.87,306.88,0.0,0.0,0.000,611275.4,611275.4,22322,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307827,1535702.00
01/24/2017 20:30,2,0.000,ALERT,213.06,304.18,60.002,1485307804,"201051344000438","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,612324.3,612324.3,22333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307829,1535703.00
01/24/2017 20:30,2,0.000,ALERT,213.29,303.88,60.034,1485307804,"201051344000417","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,595895.6,595895.6,22450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307831,1535704.00
01/24/2017 20:30,2,0.000,ALERT,212.38,301.17,60.002,1485307804,"274151322000083","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,865889.9,865889.9,21863,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307832,1535705.00
01/24/2017 20:30,2,0.000,ALERT,212.83,300.87,59.986,1485307804,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,923259.3,923259.3,21972,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307834,1535706.00
01/24/2017 20:30,2,0.000,ALERT,214.19,305.98,60.007,1485307804,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.78,0.0,0.0,0.000,606403.7,606403.7,22289,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307836,1535707.00
01/24/2017 20:30,2,0.000,ALERT,212.38,302.37,59.975,1485307804,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,914196.8,914196.8,22039,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307838,1535708.00
01/24/2017 20:30,2,0.000,ALERT,213.74,304.78,60.002,1485307804,"201051344000988","219011344069620",0.00,3.30,0,299.07,306.58,0.0,0.0,0.000,568408.7,568408.7,22325,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307840,1535709.00
01/24/2017 20:30,2,0.000,ALERT,213.06,303.88,59.991,1485307804,"201051344001025","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,612529.7,612529.7,22351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307842,1535710.00
