ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 20:30,2,0.000,ALERT,213.96,305.38,59.970,1485307804,"201051344000458","219011344069620",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,616460.4,616460.4,22063,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307843,1535711.00
01/24/2017 20:30,2,0.000,ALERT,214.64,305.68,60.049,1485307804,"201051344000853","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,615110.1,615110.1,21995,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307845,1535712.00
01/24/2017 20:30,2,0.000,ALERT,213.29,304.18,59.991,1485307804,"201051344000685","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,611598.2,611598.2,22252,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307847,1535713.00
01/24/2017 20:30,2,0.000,ALERT,213.29,303.88,59.986,1485307804,"201051344000917","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,608563.5,608563.5,22265,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307849,1535714.00
01/24/2017 20:30,2,0.000,ALERT,213.29,304.48,59.991,1485307804,"201051344001145","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,614553.0,614553.0,22127,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307851,1535715.00
01/24/2017 20:30,2,0.000,ALERT,213.06,303.28,59.986,1485307804,"201051344000651","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,607154.1,607154.1,22297,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307853,1535716.00
01/24/2017 20:30,2,0.000,ALERT,211.93,300.57,59.986,1485307804,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,831185.7,831185.7,21979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307854,1535717.00
01/24/2017 20:30,2,0.000,ALERT,213.06,300.57,59.981,1485307804,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,721257.0,721257.0,22454,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307856,1535718.00
01/24/2017 20:30,2,0.000,ALERT,212.83,304.18,59.975,1485307804,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,602763.8,602763.8,22344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307858,1535719.00
01/24/2017 20:30,2,0.000,ALERT,213.74,306.28,59.975,1485307804,"201051344000594","219011344069620",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,618865.6,618865.6,22235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307860,1535720.00
01/24/2017 20:30,2,0.000,ALERT,213.06,303.58,59.996,1485307804,"201051344001203","219011344069620",0.00,3.00,0,300.57,307.18,0.0,0.0,0.000,611115.6,611115.6,22346,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307861,1535721.00
01/24/2017 20:30,2,0.000,ALERT,211.93,301.77,59.965,1485307804,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,847403.0,847403.0,22060,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307863,1535722.00
01/24/2017 20:30,2,0.000,ALERT,214.41,304.78,59.970,1485307804,"201051344000867","219011344069620",0.00,3.70,0,301.17,307.18,0.0,0.0,0.000,605259.0,605259.0,22328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307865,1535723.00
01/24/2017 20:30,2,0.000,ALERT,213.06,304.18,59.970,1485307804,"201051344001093","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,608113.0,608113.0,22266,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307867,1535724.00
01/24/2017 20:30,2,0.000,ALERT,213.96,305.68,60.007,1485307804,"201051344000900","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,624213.1,624213.1,21916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307869,1535725.00
01/24/2017 20:30,2,0.000,ALERT,213.96,304.18,59.949,1485307804,"201051344000648","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,613857.4,613857.4,21900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307870,1535726.00
01/24/2017 20:30,2,0.000,ALERT,213.96,305.38,59.970,1485307804,"201051344000569","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,624558.3,624558.3,21926,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307872,1535727.00
01/24/2017 20:30,2,0.000,ALERT,213.74,305.08,59.970,1485307804,"201051344000983","219011344069620",0.00,3.30,0,302.07,307.48,0.0,0.0,0.000,617380.5,617380.5,22053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307874,1535728.00
01/24/2017 20:30,2,0.000,ALERT,213.96,304.48,59.996,1485307804,"201051344001158","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,605904.5,605904.5,22244,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485307876,1535729.00
01/24/2017 20:30,2,0.000,ALERT,214.41,305.38,59.975,1485307804,"201051344000576","219011344069620",0.00,3.00,0,302.07,307.48,0.0,0.0,0.000,616511.9,616511.9,21950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307878,1535730.00
01/24/2017 20:30,2,0.000,ALERT,212.38,299.67,59.965,1485307804,"274151322000087","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,819426.7,819426.7,22264,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485307879,1535731.00
01/24/2017 20:45,2,0.000,ALERT,213.29,303.88,59.965,1485308703,"201051344000645","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,615820.2,615820.2,21925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308705,1535732.00
01/24/2017 20:45,2,0.000,ALERT,211.93,300.27,59.954,1485308703,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,846028.9,846028.9,22070,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308707,1535733.00
01/24/2017 20:45,2,0.000,ALERT,213.96,303.88,59.954,1485308703,"201051344000633","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,605067.9,605067.9,22305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308709,1535734.00
01/24/2017 20:45,2,0.000,ALERT,213.29,303.58,59.970,1485308703,"201051344000469","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,607902.1,607902.1,22277,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308710,1535735.00
01/24/2017 20:45,2,0.000,ALERT,211.70,302.68,59.965,1485308703,"201051344000646","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,603787.6,603787.6,22263,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308712,1535736.00
01/24/2017 20:45,2,0.000,ALERT,211.48,300.27,59.965,1485308703,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,874313.1,874313.1,21827,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308714,1535737.00
01/24/2017 20:45,2,0.000,ALERT,212.38,302.98,59.970,1485308703,"201051344000585","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,614376.9,614376.9,22323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308716,1535738.00
01/24/2017 20:45,2,0.000,ALERT,212.16,303.28,59.965,1485308703,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,607106.1,607106.1,22186,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308718,1535739.00
01/24/2017 20:45,2,0.000,ALERT,212.61,303.58,59.965,1485308703,"201051344000582","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,599069.3,599069.3,22297,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308720,1535740.00
01/24/2017 20:45,2,0.000,ALERT,211.93,302.98,60.002,1485308703,"201051344000955","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,614297.1,614297.1,22255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308721,1535741.00
01/24/2017 20:45,2,0.000,ALERT,212.16,300.57,59.965,1485308703,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,720168.3,720168.3,22560,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308723,1535742.00
01/24/2017 20:45,2,0.000,ALERT,213.06,304.48,59.959,1485308703,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.78,0.0,0.0,0.000,623357.6,623357.6,22198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308725,1535743.00
01/24/2017 20:45,2,0.000,ALERT,211.93,302.98,59.922,1485308703,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,611275.4,611275.4,22324,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308727,1535744.00
01/24/2017 20:45,2,0.000,ALERT,212.16,302.37,59.933,1485308703,"201051344000438","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,612324.3,612324.3,22335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308729,1535745.00
01/24/2017 20:45,2,0.000,ALERT,212.61,302.68,59.970,1485308703,"201051344000417","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,595895.6,595895.6,22452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308730,1535746.00
01/24/2017 20:45,2,0.000,ALERT,211.93,300.57,59.959,1485308703,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,865889.9,865889.9,21865,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308732,1535747.00
01/24/2017 20:45,2,0.000,ALERT,212.38,300.27,59.959,1485308703,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,923259.3,923259.3,21974,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308734,1535748.00
01/24/2017 20:45,2,0.000,ALERT,213.06,304.48,59.965,1485308703,"201051344000868","219011344069620",0.00,3.00,0,302.98,308.09,0.0,0.0,0.000,606403.7,606403.7,22291,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308736,1535749.00
01/24/2017 20:45,2,0.000,ALERT,211.70,301.77,59.965,1485308703,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,914196.8,914196.8,22041,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308738,1535750.00
01/24/2017 20:45,2,0.000,ALERT,212.83,303.58,59.959,1485308703,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,568408.7,568408.7,22327,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308740,1535751.00
01/24/2017 20:45,2,0.000,ALERT,211.93,302.07,59.954,1485308703,"201051344001025","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,612529.7,612529.7,22353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308741,1535752.00
01/24/2017 20:45,2,0.000,ALERT,212.83,302.98,59.970,1485308703,"201051344000458","219011344069620",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,616460.4,616460.4,22065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308743,1535753.00
01/24/2017 20:45,2,0.000,ALERT,213.74,303.58,59.970,1485308703,"201051344000853","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,615110.1,615110.1,21997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308745,1535754.00
01/24/2017 20:45,2,0.000,ALERT,212.61,303.28,59.965,1485308703,"201051344000685","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,611598.2,611598.2,22254,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308747,1535755.00
01/24/2017 20:45,2,0.000,ALERT,212.61,302.68,59.981,1485308703,"201051344000917","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,608563.5,608563.5,22267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308749,1535756.00
01/24/2017 20:45,2,0.000,ALERT,212.61,303.28,59.965,1485308703,"201051344001145","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,614553.0,614553.0,22129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308750,1535757.00
01/24/2017 20:45,2,0.000,ALERT,212.38,302.37,59.970,1485308703,"201051344000651","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,607154.1,607154.1,22299,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308752,1535758.00
01/24/2017 20:45,2,0.000,ALERT,211.25,300.27,59.922,1485308703,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,831185.7,831185.7,21981,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308754,1535759.00
01/24/2017 20:45,2,0.000,ALERT,212.38,299.67,59.959,1485308703,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,721257.0,721257.0,22456,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308756,1535760.00
01/24/2017 20:45,2,0.000,ALERT,211.93,302.68,60.002,1485308703,"201051344001135","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,602763.8,602763.8,22346,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308758,1535761.00
01/24/2017 20:45,2,0.000,ALERT,213.06,304.78,59.970,1485308703,"201051344000594","219011344069620",0.00,3.00,0,302.07,307.78,0.0,0.0,0.000,618865.6,618865.6,22237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308759,1535762.00
01/24/2017 20:45,2,0.000,ALERT,212.16,302.37,59.970,1485308703,"201051344001203","219011344069620",0.00,3.00,0,301.17,307.48,0.0,0.0,0.000,611115.6,611115.6,22348,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308761,1535763.00
01/24/2017 20:45,2,0.000,ALERT,211.70,301.17,59.970,1485308703,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,847403.0,847403.0,22062,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308763,1535764.00
01/24/2017 20:45,2,0.000,ALERT,213.29,303.28,59.981,1485308703,"201051344000867","219011344069620",0.00,3.30,0,301.47,307.48,0.0,0.0,0.000,605259.0,605259.0,22330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308765,1535765.00
01/24/2017 20:45,2,0.000,ALERT,212.16,302.68,59.970,1485308703,"201051344001093","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,608113.0,608113.0,22268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308766,1535766.00
01/24/2017 20:45,2,0.000,ALERT,213.06,303.88,59.975,1485308703,"201051344000900","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,624213.1,624213.1,21918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308768,1535767.00
01/24/2017 20:45,2,0.000,ALERT,213.06,302.68,59.975,1485308703,"201051344000648","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,613857.4,613857.4,21902,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308770,1535768.00
01/24/2017 20:45,2,0.000,ALERT,213.06,304.78,60.002,1485308703,"201051344000569","219011344069620",0.00,3.00,0,302.68,308.09,0.0,0.0,0.000,624558.3,624558.3,21928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308772,1535769.00
01/24/2017 20:45,2,0.000,ALERT,213.29,303.88,59.986,1485308703,"201051344000983","219011344069620",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,617380.5,617380.5,22055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308774,1535770.00
01/24/2017 20:45,2,0.000,ALERT,213.29,303.58,59.959,1485308703,"201051344001158","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,605904.5,605904.5,22246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485308776,1535771.00
01/24/2017 20:45,2,0.000,ALERT,213.51,304.48,59.981,1485308703,"201051344000576","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,616511.9,616511.9,21952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308777,1535772.00
01/24/2017 20:45,2,0.000,ALERT,211.93,299.67,59.975,1485308703,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,819426.7,819426.7,22266,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485308779,1535773.00
01/24/2017 21:00,2,0.000,ALERT,213.06,302.98,59.991,1485309604,"201051344000645","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,615820.2,615820.2,21927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309606,1535774.00
01/24/2017 21:00,2,0.000,ALERT,211.48,299.67,59.944,1485309604,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,846028.9,846028.9,22072,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309608,1535775.00
01/24/2017 21:00,2,0.000,ALERT,213.29,302.98,59.996,1485309604,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,605067.9,605067.9,22307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309609,1535776.00
01/24/2017 21:00,2,0.000,ALERT,212.61,302.98,59.986,1485309604,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,607902.1,607902.1,22279,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309611,1535777.00
01/24/2017 21:00,2,0.000,ALERT,211.93,302.37,59.986,1485309604,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,603787.6,603787.6,22265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309613,1535778.00
01/24/2017 21:00,2,0.000,ALERT,211.48,299.07,60.023,1485309604,"274151322000052","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,874313.1,874313.1,21829,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309615,1535779.00
01/24/2017 21:00,2,0.000,ALERT,212.16,302.37,59.954,1485309604,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,614376.9,614376.9,22325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309617,1535780.00
01/24/2017 21:00,2,0.000,ALERT,211.70,302.37,59.991,1485309604,"201051344001230","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,607106.1,607106.1,22188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309618,1535781.00
01/24/2017 21:00,2,0.000,ALERT,212.38,302.98,60.034,1485309604,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,599069.3,599069.3,22299,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309620,1535782.00
01/24/2017 21:00,2,0.000,ALERT,211.70,302.07,59.970,1485309604,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,614297.1,614297.1,22257,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309622,1535783.00
01/24/2017 21:00,2,0.000,ALERT,211.48,298.77,59.975,1485309604,"274151322000094","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,720168.3,720168.3,22562,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309624,1535784.00
01/24/2017 21:00,2,0.000,ALERT,212.61,303.58,60.012,1485309604,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,623357.6,623357.6,22200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309626,1535785.00
01/24/2017 21:00,2,0.000,ACTIVE_NO_POWER,211.93,302.68,59.986,1485309604,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,611275.4,611275.4,22326,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485309627,1535786.00
01/24/2017 21:00,2,0.000,ALERT,212.16,301.77,59.986,1485309604,"201051344000438","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,612324.3,612324.3,22337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309629,1535787.00
01/24/2017 21:00,2,0.000,ALERT,212.16,301.17,59.981,1485309604,"201051344000417","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,595895.6,595895.6,22454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309631,1535788.00
01/24/2017 21:00,2,0.000,ALERT,211.70,300.57,59.996,1485309604,"274151322000083","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,865889.9,865889.9,21867,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309633,1535789.00
01/24/2017 21:00,2,0.000,ALERT,212.16,299.97,59.981,1485309604,"274151322000076","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,923259.3,923259.3,21976,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309635,1535790.00
01/24/2017 21:00,2,0.000,ALERT,212.83,304.18,59.996,1485309604,"201051344000868","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,606403.7,606403.7,22293,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309637,1535791.00
01/24/2017 21:00,2,0.000,ALERT,211.48,300.27,59.970,1485309604,"274151322000095","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,914196.8,914196.8,22043,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309638,1535792.00
01/24/2017 21:00,2,0.000,ALERT,212.61,303.28,59.986,1485309604,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,568408.7,568408.7,22329,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309640,1535793.00
01/24/2017 21:00,2,0.000,ALERT,211.70,300.87,59.991,1485309604,"201051344001025","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,612529.7,612529.7,22355,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309642,1535794.00
01/24/2017 21:00,2,0.000,ALERT,212.83,303.58,59.991,1485309604,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,616460.4,616460.4,22067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309644,1535795.00
01/24/2017 21:00,2,0.000,ALERT,213.29,303.28,59.981,1485309604,"201051344000853","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,615110.1,615110.1,21999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309646,1535796.00
01/24/2017 21:00,2,0.000,ALERT,212.16,301.77,59.991,1485309604,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,611598.2,611598.2,22256,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309647,1535797.00
01/24/2017 21:00,2,0.000,ALERT,212.16,301.47,59.996,1485309604,"201051344000917","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,608563.5,608563.5,22269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309649,1535798.00
01/24/2017 21:00,2,0.000,ALERT,212.38,302.37,59.986,1485309604,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,614553.0,614553.0,22131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309651,1535799.00
01/24/2017 21:00,2,0.000,ALERT,212.38,301.47,60.023,1485309604,"201051344000651","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,607154.1,607154.1,22301,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309653,1535800.00
01/24/2017 21:00,2,0.000,ALERT,211.25,299.67,59.975,1485309604,"274151322000088","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,831185.7,831185.7,21983,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309655,1535801.00
01/24/2017 21:00,2,0.000,ALERT,212.16,299.37,60.002,1485309604,"274151322000068","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,721257.0,721257.0,22458,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309656,1535802.00
01/24/2017 21:00,2,0.000,ALERT,211.70,302.07,60.002,1485309604,"201051344001135","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,602763.8,602763.8,22348,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309658,1535803.00
01/24/2017 21:00,2,0.000,ALERT,212.61,304.18,60.023,1485309604,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,618865.6,618865.6,22239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309660,1535804.00
01/24/2017 21:00,2,0.000,ALERT,212.16,301.77,59.986,1485309604,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.58,0.0,0.0,0.000,611115.6,611115.6,22350,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309662,1535805.00
01/24/2017 21:00,2,0.000,ALERT,211.70,300.27,59.975,1485309604,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,847403.0,847403.0,22064,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309663,1535806.00
01/24/2017 21:00,2,0.000,ALERT,213.29,303.28,59.981,1485309604,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,605259.0,605259.0,22332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309665,1535807.00
01/24/2017 21:00,2,0.000,ALERT,211.93,301.77,59.944,1485309604,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,608113.0,608113.0,22270,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309667,1535808.00
01/24/2017 21:00,2,0.000,ALERT,212.83,303.58,59.959,1485309604,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,624213.1,624213.1,21920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309669,1535809.00
01/24/2017 21:00,2,0.000,ALERT,213.06,302.68,59.907,1485309604,"201051344000648","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,613857.4,613857.4,21904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309671,1535810.00
01/24/2017 21:00,2,0.000,ALERT,212.83,303.88,59.991,1485309604,"201051344000569","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,624558.3,624558.3,21930,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309673,1535811.00
01/24/2017 21:00,2,0.000,ALERT,213.06,303.88,59.965,1485309604,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,617380.5,617380.5,22057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309674,1535812.00
01/24/2017 21:00,2,0.000,ALERT,212.83,302.98,59.965,1485309604,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,605904.5,605904.5,22248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485309676,1535813.00
01/24/2017 21:00,2,0.000,ALERT,213.29,304.18,59.944,1485309604,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,616511.9,616511.9,21954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309678,1535814.00
01/24/2017 21:00,2,0.000,ALERT,211.93,298.77,59.959,1485309604,"274151322000087","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,819426.7,819426.7,22268,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485309680,1535815.00
01/24/2017 21:15,2,0.000,ALERT,213.29,303.88,59.959,1485310503,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,615820.2,615820.2,21929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310505,1535816.00
01/24/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1485310503,"274151322000085","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,846028.9,846028.9,22074,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310507,1535817.00
01/24/2017 21:15,2,0.000,ALERT,213.51,303.88,59.959,1485310503,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,605067.9,605067.9,22309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310509,1535818.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.58,59.959,1485310503,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,607902.1,607902.1,22281,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310510,1535819.00
01/24/2017 21:15,2,0.000,ALERT,212.38,303.28,59.959,1485310503,"201051344000646","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,603787.6,603787.6,22267,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310512,1535820.00
01/24/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1485310503,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,874313.1,874313.1,21831,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310514,1535821.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.28,59.981,1485310503,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,614376.9,614376.9,22327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310516,1535822.00
01/24/2017 21:15,2,0.000,ALERT,212.61,303.58,59.959,1485310503,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,607106.1,607106.1,22190,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310518,1535823.00
01/24/2017 21:15,2,0.000,ALERT,213.06,303.88,59.954,1485310503,"201051344000582","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,599069.3,599069.3,22301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310519,1535824.00
01/24/2017 21:15,2,0.000,ALERT,212.16,303.28,59.965,1485310503,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,614297.1,614297.1,22259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310521,1535825.00
01/24/2017 21:15,2,0.000,ALERT,211.93,299.67,59.933,1485310503,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,720168.3,720168.3,22564,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310523,1535826.00
01/24/2017 21:15,2,0.000,ALERT,213.06,303.88,59.959,1485310503,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,623357.6,623357.6,22202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310525,1535827.00
01/24/2017 21:15,2,0.000,ALERT,212.61,303.58,59.970,1485310503,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,611275.4,611275.4,22328,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310527,1535828.00
01/24/2017 21:15,2,0.000,ALERT,212.61,302.98,59.965,1485310503,"201051344000438","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,612324.3,612324.3,22339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310528,1535829.00
01/24/2017 21:15,2,0.000,ALERT,212.83,302.37,59.970,1485310503,"201051344000417","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,595895.6,595895.6,22456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310530,1535830.00
01/24/2017 21:15,2,0.000,ALERT,211.93,300.57,59.949,1485310503,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,865889.9,865889.9,21869,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310532,1535831.00
01/24/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1485310503,"274151322000076","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,923259.3,923259.3,21978,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310534,1535832.00
01/24/2017 21:15,2,0.000,ALERT,212.83,304.18,59.981,1485310503,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,606403.7,606403.7,22295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310536,1535833.00
01/24/2017 21:15,2,0.000,ALERT,212.16,301.17,59.981,1485310503,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,914196.8,914196.8,22045,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310537,1535834.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.28,59.975,1485310503,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,568408.7,568408.7,22331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310539,1535835.00
01/24/2017 21:15,2,0.000,ALERT,212.38,302.07,60.028,1485310503,"201051344001025","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,612529.7,612529.7,22357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310541,1535836.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.58,59.959,1485310503,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,616460.4,616460.4,22069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310543,1535837.00
01/24/2017 21:15,2,0.000,ALERT,213.51,303.58,59.981,1485310503,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,615110.1,615110.1,22001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310545,1535838.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.28,59.975,1485310503,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,611598.2,611598.2,22258,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310546,1535839.00
01/24/2017 21:15,2,0.000,ALERT,213.06,302.68,60.002,1485310503,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,608563.5,608563.5,22271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310548,1535840.00
01/24/2017 21:15,2,0.000,ALERT,212.83,302.98,60.012,1485310503,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,614553.0,614553.0,22133,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310550,1535841.00
01/24/2017 21:15,2,0.000,ALERT,212.83,302.37,60.023,1485310503,"201051344000651","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,607154.1,607154.1,22303,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310552,1535842.00
01/24/2017 21:15,2,0.000,ALERT,211.48,299.97,59.970,1485310503,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,831185.7,831185.7,21985,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310554,1535843.00
01/24/2017 21:15,2,0.000,ALERT,212.61,299.37,59.981,1485310503,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,721257.0,721257.0,22460,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310556,1535844.00
01/24/2017 21:15,2,0.000,ALERT,212.38,303.28,59.991,1485310503,"201051344001135","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,602763.8,602763.8,22350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310557,1535845.00
01/24/2017 21:15,2,0.000,ALERT,212.61,304.18,59.981,1485310503,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,618865.6,618865.6,22241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310559,1535846.00
01/24/2017 21:15,2,0.000,ALERT,212.61,302.37,59.965,1485310503,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,611115.6,611115.6,22352,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310561,1535847.00
01/24/2017 21:15,2,0.000,ALERT,211.70,300.27,59.986,1485310503,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,847403.0,847403.0,22066,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310563,1535848.00
01/24/2017 21:15,2,0.000,ALERT,213.29,302.98,60.028,1485310503,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,605259.0,605259.0,22334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310565,1535849.00
01/24/2017 21:15,2,0.000,ALERT,212.83,302.98,59.986,1485310503,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,608113.0,608113.0,22272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310566,1535850.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.58,59.986,1485310503,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,624213.1,624213.1,21922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310568,1535851.00
01/24/2017 21:15,2,0.000,ALERT,213.06,302.68,59.996,1485310503,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,613857.4,613857.4,21906,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310570,1535852.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.88,59.991,1485310503,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,624558.3,624558.3,21932,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310572,1535853.00
01/24/2017 21:15,2,0.000,ALERT,212.83,303.28,59.986,1485310503,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,617380.5,617380.5,22059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310574,1535854.00
01/24/2017 21:15,2,0.000,ALERT,213.06,303.28,59.986,1485310503,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,605904.5,605904.5,22250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485310575,1535855.00
