ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 21:15,2,0.000,ALERT,213.29,303.88,59.991,1485310503,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,616511.9,616511.9,21956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310577,1535856.00
01/24/2017 21:15,2,0.000,ALERT,211.93,299.07,59.991,1485310503,"274151322000087","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,819426.7,819426.7,22270,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485310579,1535857.00
01/24/2017 21:30,2,0.000,ALERT,213.74,303.58,59.949,1485311403,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,615820.2,615820.2,21931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311405,1535858.00
01/24/2017 21:30,2,0.000,ALERT,212.61,301.47,59.991,1485311403,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,846028.9,846028.9,22076,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311406,1535859.00
01/24/2017 21:30,2,0.000,ALERT,213.74,303.58,59.996,1485311403,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,605067.9,605067.9,22311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311408,1535860.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.28,59.991,1485311403,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,607902.1,607902.1,22283,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311410,1535861.00
01/24/2017 21:30,2,0.000,ALERT,212.83,303.58,59.996,1485311403,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,603787.6,603787.6,22269,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311412,1535862.00
01/24/2017 21:30,2,0.000,ALERT,212.38,301.77,59.981,1485311403,"274151322000052","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,874313.1,874313.1,21833,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311414,1535863.00
01/24/2017 21:30,2,0.000,ALERT,212.83,303.28,59.991,1485311403,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,614376.9,614376.9,22329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311415,1535864.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.88,59.991,1485311403,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,607106.1,607106.1,22192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311417,1535865.00
01/24/2017 21:30,2,0.000,ALERT,213.51,304.48,59.991,1485311403,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,599069.3,599069.3,22303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311419,1535866.00
01/24/2017 21:30,2,0.000,ALERT,212.61,303.58,60.002,1485311403,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,614297.1,614297.1,22261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311421,1535867.00
01/24/2017 21:30,2,0.000,ALERT,212.61,300.57,59.991,1485311403,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,720168.3,720168.3,22566,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311423,1535868.00
01/24/2017 21:30,2,0.000,ALERT,213.29,304.18,59.986,1485311403,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,623357.6,623357.6,22204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311424,1535869.00
01/24/2017 21:30,2,0.000,ALERT,212.83,303.88,59.986,1485311403,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,611275.4,611275.4,22330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311426,1535870.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.28,60.007,1485311403,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,612324.3,612324.3,22341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311428,1535871.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.28,59.996,1485311403,"201051344000417","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,595895.6,595895.6,22458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311430,1535872.00
01/24/2017 21:30,2,0.000,ALERT,212.61,301.47,59.996,1485311403,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,865889.9,865889.9,21871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311432,1535873.00
01/24/2017 21:30,2,0.000,ALERT,213.29,301.17,59.986,1485311403,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,923259.3,923259.3,21980,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311433,1535874.00
01/24/2017 21:30,2,0.000,ALERT,213.29,304.78,60.002,1485311403,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,606403.7,606403.7,22297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311435,1535875.00
01/24/2017 21:30,2,0.000,ALERT,212.61,302.07,59.949,1485311403,"274151322000095","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,914196.8,914196.8,22047,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311437,1535876.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.58,60.023,1485311403,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,568408.7,568408.7,22333,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311439,1535877.00
01/24/2017 21:30,2,0.000,ACTIVE_NO_POWER,212.61,302.68,59.949,1485311403,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,612529.7,612529.7,22359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485311441,1535878.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.58,60.002,1485311403,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,616460.4,616460.4,22071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311443,1535879.00
01/24/2017 21:30,2,0.000,ALERT,213.74,303.88,59.996,1485311403,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,615110.1,615110.1,22003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311444,1535880.00
01/24/2017 21:30,2,0.000,ALERT,213.29,303.58,59.986,1485311403,"201051344000685","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,611598.2,611598.2,22260,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311446,1535881.00
01/24/2017 21:30,2,0.000,ALERT,212.83,302.98,59.981,1485311403,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,608563.5,608563.5,22273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311448,1535882.00
01/24/2017 21:30,2,0.000,ALERT,213.29,303.88,60.028,1485311403,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,614553.0,614553.0,22135,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311450,1535883.00
01/24/2017 21:30,2,0.000,ALERT,213.06,302.68,60.023,1485311403,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,607154.1,607154.1,22305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311451,1535884.00
01/24/2017 21:30,2,0.000,ALERT,212.16,300.57,59.991,1485311403,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,831185.7,831185.7,21987,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311453,1535885.00
01/24/2017 21:30,2,0.000,ALERT,213.06,300.27,59.981,1485311403,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,721257.0,721257.0,22462,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311455,1535886.00
01/24/2017 21:30,2,0.000,ALERT,212.61,303.58,59.944,1485311403,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,602763.8,602763.8,22352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311457,1535887.00
01/24/2017 21:30,2,0.000,ALERT,212.83,304.18,59.986,1485311403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,618865.6,618865.6,22243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311459,1535888.00
01/24/2017 21:30,2,0.000,ALERT,212.83,302.98,60.028,1485311403,"201051344001203","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,611115.6,611115.6,22354,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311460,1535889.00
01/24/2017 21:30,2,0.000,ALERT,212.38,301.17,59.986,1485311403,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,847403.0,847403.0,22068,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311462,1535890.00
01/24/2017 21:30,2,0.000,ALERT,213.51,303.28,59.986,1485311403,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,605259.0,605259.0,22336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311464,1535891.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.58,59.975,1485311403,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,608113.0,608113.0,22274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311466,1535892.00
01/24/2017 21:30,2,0.000,ALERT,213.06,303.88,59.991,1485311403,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,624213.1,624213.1,21924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485311468,1535893.00
01/24/2017 21:30,2,0.000,ALERT,213.51,303.28,60.002,1485311403,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,613857.4,613857.4,21908,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311469,1535894.00
01/24/2017 21:30,2,0.000,ALERT,213.29,304.48,59.981,1485311403,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,624558.3,624558.3,21934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311471,1535895.00
01/24/2017 21:30,2,0.000,ALERT,213.29,304.18,59.986,1485311403,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,617380.5,617380.5,22061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311473,1535896.00
01/24/2017 21:30,2,0.000,ALERT,213.51,303.58,59.986,1485311403,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,605904.5,605904.5,22252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311475,1535897.00
01/24/2017 21:30,2,0.000,ALERT,213.96,304.48,59.965,1485311403,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,616511.9,616511.9,21958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311477,1535898.00
01/24/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1485311403,"274151322000087","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,819426.7,819426.7,22272,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485311478,1535899.00
01/24/2017 21:45,2,0.000,ALERT,214.19,305.38,59.986,1485312303,"201051344000645","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,615820.2,615820.2,21933,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312305,1535900.00
01/24/2017 21:45,2,0.000,ALERT,212.61,301.47,59.949,1485312303,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,846028.9,846028.9,22078,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312307,1535901.00
01/24/2017 21:45,2,0.000,ALERT,214.19,304.78,59.991,1485312303,"201051344000633","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,605067.9,605067.9,22313,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312308,1535902.00
01/24/2017 21:45,2,0.000,ALERT,213.51,304.78,59.991,1485312303,"201051344000469","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,607902.1,607902.1,22285,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312310,1535903.00
01/24/2017 21:45,2,0.000,ALERT,212.83,304.18,59.991,1485312303,"201051344000646","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,603787.6,603787.6,22271,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312312,1535904.00
01/24/2017 21:45,2,0.000,ALERT,212.61,302.98,59.981,1485312303,"274151322000052","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,874313.1,874313.1,21835,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312314,1535905.00
01/24/2017 21:45,2,0.000,ALERT,213.29,304.48,60.002,1485312303,"201051344000585","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,614376.9,614376.9,22331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312316,1535906.00
01/24/2017 21:45,2,0.000,ALERT,213.29,304.78,59.986,1485312303,"201051344001230","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,607106.1,607106.1,22194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312317,1535907.00
01/24/2017 21:45,2,0.000,ALERT,213.74,305.38,59.991,1485312303,"201051344000582","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,599069.3,599069.3,22305,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312319,1535908.00
01/24/2017 21:45,2,0.000,ALERT,212.83,304.48,59.981,1485312303,"201051344000955","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,614297.1,614297.1,22263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312321,1535909.00
01/24/2017 21:45,2,0.000,ALERT,212.61,301.47,59.975,1485312303,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,720168.3,720168.3,22568,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312323,1535910.00
01/24/2017 21:45,2,0.000,ALERT,213.74,305.68,59.970,1485312303,"201051344000579","219011344069620",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,623357.6,623357.6,22206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312325,1535911.00
01/24/2017 21:45,2,0.000,ALERT,213.06,304.48,59.986,1485312303,"201051344000890","219011344069620",0.00,3.30,0,302.07,307.48,0.0,0.0,0.000,611275.4,611275.4,22332,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312326,1535912.00
01/24/2017 21:45,2,0.000,ALERT,213.29,304.48,59.991,1485312303,"201051344000438","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,612324.3,612324.3,22343,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312328,1535913.00
01/24/2017 21:45,2,0.000,ALERT,213.51,303.88,59.981,1485312303,"201051344000417","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,595895.6,595895.6,22460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312330,1535914.00
01/24/2017 21:45,2,0.000,ALERT,212.83,302.68,59.986,1485312303,"274151322000083","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,865889.9,865889.9,21873,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312332,1535915.00
01/24/2017 21:45,2,0.000,ALERT,213.74,302.37,59.981,1485312303,"274151322000076","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,923259.3,923259.3,21982,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312334,1535916.00
01/24/2017 21:45,2,0.000,ALERT,213.74,305.98,59.996,1485312303,"201051344000868","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,606403.7,606403.7,22299,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312336,1535917.00
01/24/2017 21:45,2,0.000,ALERT,212.83,302.98,59.991,1485312303,"274151322000095","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,914196.8,914196.8,22049,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312338,1535918.00
01/24/2017 21:45,2,0.000,ALERT,213.51,304.78,59.959,1485312303,"201051344000988","219011344069620",0.00,3.30,0,299.37,306.28,0.0,0.0,0.000,568408.7,568408.7,22335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312339,1535919.00
01/24/2017 21:45,2,0.000,ALERT,213.06,303.58,59.975,1485312303,"201051344001025","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,612529.7,612529.7,22360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312341,1535920.00
01/24/2017 21:45,2,0.000,ALERT,213.51,305.38,59.981,1485312303,"201051344000458","219011344069620",0.00,4.00,0,301.47,307.48,0.0,0.0,0.000,616460.4,616460.4,22073,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312343,1535921.00
01/24/2017 21:45,2,0.000,ALERT,214.41,305.08,59.991,1485312303,"201051344000853","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,615110.1,615110.1,22005,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312345,1535922.00
01/24/2017 21:45,2,0.000,ALERT,213.74,304.78,59.986,1485312303,"201051344000685","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,611598.2,611598.2,22262,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312347,1535923.00
01/24/2017 21:45,2,0.000,ALERT,213.74,304.18,59.981,1485312303,"201051344000917","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,608563.5,608563.5,22275,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312348,1535924.00
01/24/2017 21:45,2,0.000,ALERT,213.74,304.78,59.975,1485312303,"201051344001145","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,614553.0,614553.0,22137,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312350,1535925.00
01/24/2017 21:45,2,0.000,ALERT,213.51,303.88,59.991,1485312303,"201051344000651","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,607154.1,607154.1,22307,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312352,1535926.00
01/24/2017 21:45,2,0.000,ALERT,212.38,301.77,59.970,1485312303,"274151322000088","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,831185.7,831185.7,21989,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312354,1535927.00
01/24/2017 21:45,2,0.000,ALERT,213.29,300.87,59.965,1485312303,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,721257.0,721257.0,22464,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312355,1535928.00
01/24/2017 21:45,2,0.000,ALERT,213.06,304.48,59.965,1485312303,"201051344001135","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,602763.8,602763.8,22354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312357,1535929.00
01/24/2017 21:45,2,0.000,ALERT,213.51,305.38,59.954,1485312303,"201051344000594","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,618865.6,618865.6,22245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312359,1535930.00
01/24/2017 21:45,2,0.000,ALERT,213.51,304.18,59.975,1485312303,"201051344001203","219011344069620",0.00,3.00,0,301.77,308.09,0.0,0.0,0.000,611115.6,611115.6,22356,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312361,1535931.00
01/24/2017 21:45,2,0.000,ALERT,212.61,302.07,59.965,1485312303,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,847403.0,847403.0,22070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312363,1535932.00
01/24/2017 21:45,2,0.000,ALERT,213.96,304.48,59.975,1485312303,"201051344000867","219011344069620",0.00,3.70,0,301.17,307.18,0.0,0.0,0.000,605259.0,605259.0,22338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312364,1535933.00
01/24/2017 21:45,2,0.000,ALERT,213.51,304.78,59.965,1485312303,"201051344001093","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,608113.0,608113.0,22276,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312366,1535934.00
01/24/2017 21:45,2,0.000,ALERT,213.51,305.08,59.970,1485312303,"201051344000900","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,624213.1,624213.1,21926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312368,1535935.00
01/24/2017 21:45,2,0.000,ALERT,213.96,304.48,59.938,1485312303,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,613857.4,613857.4,21910,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485312370,1535936.00
01/24/2017 21:45,2,0.000,ALERT,213.96,305.68,59.938,1485312303,"201051344000569","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,624558.3,624558.3,21936,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312372,1535937.00
01/24/2017 21:45,2,0.000,ALERT,213.74,305.08,59.965,1485312303,"201051344000983","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,617380.5,617380.5,22063,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312373,1535938.00
01/24/2017 21:45,2,0.000,ALERT,213.74,304.78,59.965,1485312303,"201051344001158","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,605904.5,605904.5,22254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312375,1535939.00
01/24/2017 21:45,2,0.000,ALERT,214.19,305.68,59.959,1485312303,"201051344000576","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,616511.9,616511.9,21960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312377,1535940.00
01/24/2017 21:45,2,0.000,ALERT,212.83,300.87,59.996,1485312303,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,819426.7,819426.7,22274,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485312379,1535941.00
01/24/2017 22:00,2,0.000,ALERT,212.83,303.58,59.986,1485313203,"201051344000645","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,615820.2,615820.2,21935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313205,1535942.00
01/24/2017 22:00,2,0.000,ALERT,211.25,299.37,59.986,1485313203,"274151322000085","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,846028.9,846028.9,22080,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313207,1535943.00
01/24/2017 22:00,2,0.000,ALERT,213.06,303.58,59.991,1485313203,"201051344000633","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,605067.9,605067.9,22315,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313209,1535944.00
01/24/2017 22:00,2,0.000,ALERT,212.61,303.58,60.002,1485313203,"201051344000469","219011344069620",0.00,2.00,0,300.57,306.58,0.0,0.0,0.000,607902.1,607902.1,22287,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313211,1535945.00
01/24/2017 22:00,2,0.000,ALERT,211.93,302.68,60.007,1485313203,"201051344000646","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,603787.6,603787.6,22273,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313213,1535946.00
01/24/2017 22:00,2,0.000,ALERT,211.03,299.07,59.996,1485313203,"274151322000052","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,874313.1,874313.1,21837,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313214,1535947.00
01/24/2017 22:00,2,0.000,ALERT,211.93,302.37,59.986,1485313203,"201051344000585","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,614376.9,614376.9,22333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313216,1535948.00
01/24/2017 22:00,2,0.000,ALERT,211.70,302.68,60.002,1485313203,"201051344001230","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,607106.1,607106.1,22196,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313218,1535949.00
01/24/2017 22:00,2,0.000,ALERT,212.38,303.28,60.007,1485313203,"201051344000582","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,599069.3,599069.3,22307,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313220,1535950.00
01/24/2017 22:00,2,0.000,ALERT,211.48,302.37,60.007,1485313203,"201051344000955","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,614297.1,614297.1,22265,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313222,1535951.00
01/24/2017 22:00,2,0.000,ALERT,211.03,298.77,59.996,1485313203,"274151322000094","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,720168.3,720168.3,22570,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313223,1535952.00
01/24/2017 22:00,2,0.000,ALERT,212.38,303.88,60.002,1485313203,"201051344000579","219011344069620",0.00,3.30,0,302.07,307.48,0.0,0.0,0.000,623357.6,623357.6,22208,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313225,1535953.00
01/24/2017 22:00,2,0.000,ALERT,211.93,302.98,60.002,1485313203,"201051344000890","219011344069620",0.00,3.30,0,301.47,307.18,0.0,0.0,0.000,611275.4,611275.4,22334,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313227,1535954.00
01/24/2017 22:00,2,0.000,ALERT,211.93,302.68,59.970,1485313203,"201051344000438","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,612324.3,612324.3,22345,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313229,1535955.00
01/24/2017 22:00,2,0.000,ALERT,212.16,302.07,60.018,1485313203,"201051344000417","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,595895.6,595895.6,22462,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313230,1535956.00
01/24/2017 22:00,2,0.000,ALERT,211.25,299.67,59.996,1485313203,"274151322000083","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,865889.9,865889.9,21875,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313232,1535957.00
01/24/2017 22:00,2,0.000,ALERT,211.93,299.67,60.007,1485313203,"274151322000076","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,923259.3,923259.3,21984,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313234,1535958.00
01/24/2017 22:00,2,0.000,ALERT,212.38,303.88,59.986,1485313203,"201051344000868","219011344069620",0.00,3.00,0,302.07,307.78,0.0,0.0,0.000,606403.7,606403.7,22301,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313236,1535959.00
01/24/2017 22:00,2,0.000,ALERT,211.03,300.27,60.007,1485313203,"274151322000095","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,914196.8,914196.8,22051,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313238,1535960.00
01/24/2017 22:00,2,0.000,ALERT,212.16,302.98,60.002,1485313203,"201051344000988","219011344069620",0.00,3.30,0,299.07,306.28,0.0,0.0,0.000,568408.7,568408.7,22337,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313240,1535961.00
01/24/2017 22:00,2,0.000,ALERT,211.70,301.47,60.023,1485313203,"201051344001025","219011344069620",0.00,2.50,0,300.27,306.58,0.0,0.0,0.000,612529.7,612529.7,22362,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313241,1535962.00
01/24/2017 22:00,2,0.000,ALERT,212.16,303.58,60.007,1485313203,"201051344000458","219011344069620",0.00,4.00,0,301.17,307.48,0.0,0.0,0.000,616460.4,616460.4,22075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313243,1535963.00
01/24/2017 22:00,2,0.000,ALERT,213.06,303.58,60.002,1485313203,"201051344000853","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,615110.1,615110.1,22007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313245,1535964.00
01/24/2017 22:00,2,0.000,ALERT,212.16,302.68,60.002,1485313203,"201051344000685","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,611598.2,611598.2,22264,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313247,1535965.00
01/24/2017 22:00,2,0.000,ALERT,212.16,302.37,60.007,1485313203,"201051344000917","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,608563.5,608563.5,22277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313249,1535966.00
01/24/2017 22:00,2,0.000,ALERT,212.16,302.37,60.039,1485313203,"201051344001145","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,614553.0,614553.0,22139,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313251,1535967.00
01/24/2017 22:00,2,0.000,ALERT,211.93,301.47,59.996,1485313203,"201051344000651","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,607154.1,607154.1,22309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313252,1535968.00
01/24/2017 22:00,2,0.000,ALERT,210.80,299.67,60.012,1485313203,"274151322000088","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,831185.7,831185.7,21991,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313254,1535969.00
01/24/2017 22:00,2,0.000,ALERT,211.70,298.77,60.012,1485313203,"274151322000068","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,721257.0,721257.0,22466,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313256,1535970.00
01/24/2017 22:00,2,0.000,ALERT,211.48,302.07,59.991,1485313203,"201051344001135","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,602763.8,602763.8,22356,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313258,1535971.00
01/24/2017 22:00,2,0.000,ALERT,211.93,304.18,60.018,1485313203,"201051344000594","219011344069620",0.00,3.00,0,301.17,307.18,0.0,0.0,0.000,618865.6,618865.6,22247,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313259,1535972.00
01/24/2017 22:00,2,0.000,ALERT,211.70,302.07,59.996,1485313203,"201051344001203","219011344069620",0.00,3.00,0,300.57,307.78,0.0,0.0,0.000,611115.6,611115.6,22358,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313261,1535973.00
01/24/2017 22:00,2,0.000,ALERT,211.03,299.97,59.975,1485313203,"274151322000054","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,847403.0,847403.0,22072,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313263,1535974.00
01/24/2017 22:00,2,0.000,ALERT,212.61,303.28,59.991,1485313203,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.88,0.0,0.0,0.000,605259.0,605259.0,22340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313265,1535975.00
01/24/2017 22:00,2,0.000,ALERT,211.70,302.37,59.991,1485313203,"201051344001093","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,608113.0,608113.0,22278,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313267,1535976.00
01/24/2017 22:00,2,0.000,ALERT,212.16,303.28,59.996,1485313203,"201051344000900","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,624213.1,624213.1,21928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313268,1535977.00
01/24/2017 22:00,2,0.000,ALERT,212.61,302.98,59.991,1485313203,"201051344000648","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,613857.4,613857.4,21912,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313270,1535978.00
01/24/2017 22:00,2,0.000,ALERT,212.38,304.18,59.986,1485313203,"201051344000569","219011344069620",0.00,3.00,0,302.07,307.48,0.0,0.0,0.000,624558.3,624558.3,21938,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313272,1535979.00
01/24/2017 22:00,2,0.000,ALERT,212.16,303.58,59.981,1485313203,"201051344000983","219011344069620",0.00,3.30,0,301.77,307.18,0.0,0.0,0.000,617380.5,617380.5,22065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485313274,1535980.00
01/24/2017 22:00,2,0.000,ALERT,212.61,303.58,59.959,1485313203,"201051344001158","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,605904.5,605904.5,22256,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313275,1535981.00
01/24/2017 22:00,2,0.000,ALERT,212.83,303.88,59.981,1485313203,"201051344000576","219011344069620",0.00,3.00,0,301.47,307.18,0.0,0.0,0.000,616511.9,616511.9,21962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313277,1535982.00
01/24/2017 22:00,2,0.000,ALERT,211.25,299.07,59.986,1485313203,"274151322000087","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,819426.7,819426.7,22276,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485313279,1535983.00
01/24/2017 22:15,2,0.000,ALERT,212.83,302.98,59.991,1485314103,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,615820.2,615820.2,21937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314105,1535984.00
01/24/2017 22:15,2,0.000,ALERT,211.70,299.37,59.986,1485314103,"274151322000085","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,846028.9,846028.9,22082,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314107,1535985.00
01/24/2017 22:15,2,0.000,ALERT,213.06,302.68,59.986,1485314103,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,605067.9,605067.9,22317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314108,1535986.00
01/24/2017 22:15,2,0.000,ALERT,212.61,302.98,59.996,1485314103,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,607902.1,607902.1,22289,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314110,1535987.00
01/24/2017 22:15,2,0.000,ALERT,211.93,303.28,59.944,1485314103,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,603787.6,603787.6,22275,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314112,1535988.00
01/24/2017 22:15,2,0.000,ALERT,211.03,299.37,59.949,1485314103,"274151322000052","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,874313.1,874313.1,21839,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314114,1535989.00
01/24/2017 22:15,2,0.000,ALERT,212.16,303.28,60.002,1485314103,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,614376.9,614376.9,22335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314116,1535990.00
01/24/2017 22:15,2,0.000,ALERT,211.93,303.28,60.007,1485314103,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,607106.1,607106.1,22198,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314118,1535991.00
01/24/2017 22:15,2,0.000,ALERT,212.61,303.88,60.002,1485314103,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,599069.3,599069.3,22309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314119,1535992.00
01/24/2017 22:15,2,0.000,ALERT,211.70,302.98,59.933,1485314103,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,614297.1,614297.1,22267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314121,1535993.00
01/24/2017 22:15,2,0.000,ALERT,211.48,298.47,60.002,1485314103,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,720168.3,720168.3,22572,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314123,1535994.00
01/24/2017 22:15,2,0.000,ALERT,212.38,303.58,59.996,1485314103,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,623357.6,623357.6,22210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314125,1535995.00
01/24/2017 22:15,2,0.000,ALERT,211.93,303.58,59.991,1485314103,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,611275.4,611275.4,22336,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314127,1535996.00
01/24/2017 22:15,2,0.000,ALERT,212.16,303.28,59.991,1485314103,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,612324.3,612324.3,22347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314128,1535997.00
01/24/2017 22:15,2,0.000,ALERT,212.16,302.68,59.986,1485314103,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,595895.6,595895.6,22464,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314130,1535998.00
01/24/2017 22:15,2,0.000,ALERT,211.25,299.37,59.986,1485314103,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,865889.9,865889.9,21877,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314132,1535999.00
01/24/2017 22:15,2,0.000,ALERT,211.93,299.07,59.986,1485314103,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,923259.3,923259.3,21986,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314134,1536000.00
