ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 22:15,2,0.000,ALERT,212.38,303.58,59.986,1485314103,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,606403.7,606403.7,22303,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314136,1536001.00
01/24/2017 22:15,2,0.000,ALERT,211.25,299.97,59.970,1485314103,"274151322000095","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,914196.8,914196.8,22053,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314138,1536002.00
01/24/2017 22:15,2,0.000,ALERT,212.38,302.98,59.996,1485314103,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,568408.7,568408.7,22339,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314139,1536003.00
01/24/2017 22:15,2,0.000,ALERT,211.93,302.07,60.018,1485314103,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,612529.7,612529.7,22364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314141,1536004.00
01/24/2017 22:15,2,0.000,ALERT,212.38,303.28,59.970,1485314103,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,616460.4,616460.4,22077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314143,1536005.00
01/24/2017 22:15,2,0.000,ALERT,213.06,302.98,59.975,1485314103,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,615110.1,615110.1,22009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314145,1536006.00
01/24/2017 22:15,2,0.000,ALERT,212.61,303.28,59.970,1485314103,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,611598.2,611598.2,22266,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314147,1536007.00
01/24/2017 22:15,2,0.000,ALERT,212.16,302.68,59.965,1485314103,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,608563.5,608563.5,22279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314148,1536008.00
01/24/2017 22:15,2,0.000,ALERT,212.16,302.98,59.965,1485314103,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,614553.0,614553.0,22141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314150,1536009.00
01/24/2017 22:15,2,0.000,ALERT,212.38,302.68,59.944,1485314103,"201051344000651","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,607154.1,607154.1,22311,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314152,1536010.00
01/24/2017 22:15,2,0.000,ALERT,211.03,298.77,59.944,1485314103,"274151322000088","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,831185.7,831185.7,21993,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314154,1536011.00
01/24/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1485314103,"274151322000068","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,721257.0,721257.0,22468,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314156,1536012.00
01/24/2017 22:15,2,0.000,ALERT,211.70,302.98,59.959,1485314103,"201051344001135","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,602763.8,602763.8,22358,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314157,1536013.00
01/24/2017 22:15,2,0.000,ALERT,212.38,303.58,59.996,1485314103,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,618865.6,618865.6,22249,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314159,1536014.00
01/24/2017 22:15,2,0.000,ALERT,212.16,302.37,59.965,1485314103,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,611115.6,611115.6,22360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314161,1536015.00
01/24/2017 22:15,2,0.000,ALERT,211.25,298.77,59.928,1485314103,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,847403.0,847403.0,22074,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314163,1536016.00
01/24/2017 22:15,2,0.000,ALERT,212.83,302.68,59.959,1485314103,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,605259.0,605259.0,22342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314165,1536017.00
01/24/2017 22:15,2,0.000,ALERT,211.93,302.68,59.970,1485314103,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,608113.0,608113.0,22280,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314166,1536018.00
01/24/2017 22:15,2,0.000,ALERT,212.61,303.28,59.959,1485314103,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,624213.1,624213.1,21930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314168,1536019.00
01/24/2017 22:15,2,0.000,ALERT,212.83,302.07,59.965,1485314103,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,613857.4,613857.4,21914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314170,1536020.00
01/24/2017 22:15,2,0.000,ALERT,212.83,303.58,59.944,1485314103,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,624558.3,624558.3,21940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314172,1536021.00
01/24/2017 22:15,2,0.000,ALERT,212.83,303.28,59.970,1485314103,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,617380.5,617380.5,22067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485314173,1536022.00
01/24/2017 22:15,2,0.000,ALERT,212.61,302.98,59.933,1485314103,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,605904.5,605904.5,22258,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314175,1536023.00
01/24/2017 22:15,2,0.000,ALERT,213.06,303.28,59.970,1485314103,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,616511.9,616511.9,21964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314177,1536024.00
01/24/2017 22:15,2,0.000,ALERT,211.48,298.47,59.965,1485314103,"274151322000087","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,819426.7,819426.7,22278,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485314179,1536025.00
01/24/2017 22:30,2,0.000,ALERT,213.51,304.18,60.034,1485315004,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,615820.2,615820.2,21939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315006,1536026.00
01/24/2017 22:30,2,0.000,ALERT,212.38,300.87,60.007,1485315004,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,846028.9,846028.9,22084,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315008,1536027.00
01/24/2017 22:30,2,0.000,ALERT,213.74,303.88,60.023,1485315004,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,605067.9,605067.9,22319,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315009,1536028.00
01/24/2017 22:30,2,0.000,ALERT,213.29,304.18,59.991,1485315004,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,607902.1,607902.1,22291,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315011,1536029.00
01/24/2017 22:30,2,0.000,ALERT,212.61,303.28,59.991,1485315004,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,603787.6,603787.6,22277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315013,1536030.00
01/24/2017 22:30,2,0.000,ALERT,212.16,301.47,59.986,1485315004,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,874313.1,874313.1,21841,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315015,1536031.00
01/24/2017 22:30,2,0.000,ALERT,212.83,303.28,59.981,1485315004,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,614376.9,614376.9,22337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315017,1536032.00
01/24/2017 22:30,2,0.000,ALERT,212.61,303.28,59.986,1485315004,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,607106.1,607106.1,22200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315018,1536033.00
01/24/2017 22:30,2,0.000,ALERT,213.51,304.18,59.965,1485315004,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,599069.3,599069.3,22311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315020,1536034.00
01/24/2017 22:30,2,0.000,ALERT,212.38,303.28,59.981,1485315004,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,614297.1,614297.1,22269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315022,1536035.00
01/24/2017 22:30,2,0.000,ALERT,212.38,300.87,59.975,1485315004,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,720168.3,720168.3,22574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315024,1536036.00
01/24/2017 22:30,2,0.000,ALERT,213.06,304.48,59.991,1485315004,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,623357.6,623357.6,22212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315025,1536037.00
01/24/2017 22:30,2,0.000,ALERT,212.61,303.58,59.970,1485315004,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,611275.4,611275.4,22338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315027,1536038.00
01/24/2017 22:30,2,0.000,ALERT,212.83,303.28,59.991,1485315004,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,612324.3,612324.3,22349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315029,1536039.00
01/24/2017 22:30,2,0.000,ALERT,213.06,302.98,59.986,1485315004,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,595895.6,595895.6,22466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315031,1536040.00
01/24/2017 22:30,2,0.000,ALERT,212.38,301.17,59.981,1485315004,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,865889.9,865889.9,21879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315033,1536041.00
01/24/2017 22:30,2,0.000,ALERT,213.06,301.17,59.981,1485315004,"274151322000076","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,923259.3,923259.3,21988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315035,1536042.00
01/24/2017 22:30,2,0.000,ALERT,213.06,304.18,59.981,1485315004,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,606403.7,606403.7,22305,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315037,1536043.00
01/24/2017 22:30,2,0.000,ALERT,212.16,301.77,59.981,1485315004,"274151322000095","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,914196.8,914196.8,22055,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315038,1536044.00
01/24/2017 22:30,2,0.000,ALERT,212.83,303.28,59.970,1485315004,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,568408.7,568408.7,22341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315040,1536045.00
01/24/2017 22:30,2,0.000,ALERT,212.61,302.37,59.949,1485315004,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,612529.7,612529.7,22366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315042,1536046.00
01/24/2017 22:30,2,0.000,ALERT,213.06,303.28,59.986,1485315004,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,616460.4,616460.4,22079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315044,1536047.00
01/24/2017 22:30,2,0.000,ALERT,213.74,303.58,59.986,1485315004,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,615110.1,615110.1,22011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315046,1536048.00
01/24/2017 22:30,2,0.000,ALERT,213.29,303.28,59.965,1485315004,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,611598.2,611598.2,22268,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315048,1536049.00
01/24/2017 22:30,2,0.000,ALERT,213.06,302.68,59.975,1485315004,"201051344000917","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,608563.5,608563.5,22281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315049,1536050.00
01/24/2017 22:30,2,0.000,ALERT,213.06,302.98,59.975,1485315004,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,614553.0,614553.0,22143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315051,1536051.00
01/24/2017 22:30,2,0.000,ALERT,213.06,302.68,59.981,1485315004,"201051344000651","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,607154.1,607154.1,22313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315053,1536052.00
01/24/2017 22:30,2,0.000,ALERT,211.93,299.97,59.938,1485315004,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,831185.7,831185.7,21995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315055,1536053.00
01/24/2017 22:30,2,0.000,ALERT,213.06,299.97,59.970,1485315004,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,721257.0,721257.0,22470,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315056,1536054.00
01/24/2017 22:30,2,0.000,ALERT,212.61,303.28,59.965,1485315004,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,602763.8,602763.8,22360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315058,1536055.00
01/24/2017 22:30,2,0.000,ALERT,212.83,304.48,59.981,1485315004,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,618865.6,618865.6,22251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315060,1536056.00
01/24/2017 22:30,2,0.000,ALERT,213.06,302.98,59.975,1485315004,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,611115.6,611115.6,22362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315062,1536057.00
01/24/2017 22:30,2,0.000,ALERT,212.16,300.57,59.965,1485315004,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,847403.0,847403.0,22076,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315064,1536058.00
01/24/2017 22:30,2,0.000,ALERT,213.29,303.58,59.981,1485315004,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,605259.0,605259.0,22344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315065,1536059.00
01/24/2017 22:30,2,0.000,ALERT,212.83,302.98,59.965,1485315004,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,608113.0,608113.0,22282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315067,1536060.00
01/24/2017 22:30,2,0.000,ALERT,213.06,303.88,60.018,1485315004,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,624213.1,624213.1,21932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315069,1536061.00
01/24/2017 22:30,2,0.000,ALERT,213.29,303.28,59.949,1485315004,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,613857.4,613857.4,21916,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315071,1536062.00
01/24/2017 22:30,2,0.000,ALERT,213.06,304.18,59.975,1485315004,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,624558.3,624558.3,21942,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315073,1536063.00
01/24/2017 22:30,2,0.000,ALERT,213.06,304.18,59.981,1485315004,"201051344000983","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,617380.5,617380.5,22069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315075,1536064.00
01/24/2017 22:30,2,0.000,ALERT,213.06,303.58,59.991,1485315004,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,605904.5,605904.5,22260,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315076,1536065.00
01/24/2017 22:30,2,0.000,ALERT,213.51,304.48,59.981,1485315004,"201051344000576","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,616511.9,616511.9,21966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315078,1536066.00
01/24/2017 22:30,2,0.000,ALERT,212.16,299.97,59.981,1485315004,"274151322000087","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,819426.7,819426.7,22280,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315080,1536067.00
01/24/2017 22:45,2,0.000,ALERT,213.51,303.88,59.996,1485315904,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,615820.2,615820.2,21941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315906,1536068.00
01/24/2017 22:45,2,0.000,ALERT,212.16,300.87,59.965,1485315904,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,846028.9,846028.9,22086,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315908,1536069.00
01/24/2017 22:45,2,0.000,ALERT,213.74,303.88,60.007,1485315904,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,605067.9,605067.9,22321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315909,1536070.00
01/24/2017 22:45,2,0.000,ALERT,213.06,303.88,59.996,1485315904,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,607902.1,607902.1,22293,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315911,1536071.00
01/24/2017 22:45,2,0.000,ALERT,212.83,303.88,59.986,1485315904,"201051344000646","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,603787.6,603787.6,22279,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315913,1536072.00
01/24/2017 22:45,2,0.000,ALERT,212.16,300.57,59.970,1485315904,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,874313.1,874313.1,21843,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315915,1536073.00
01/24/2017 22:45,2,0.000,ALERT,213.29,304.18,60.034,1485315904,"201051344000585","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,614376.9,614376.9,22339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315916,1536074.00
01/24/2017 22:45,2,0.000,ALERT,212.83,304.18,60.002,1485315904,"201051344001230","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,607106.1,607106.1,22202,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315918,1536075.00
01/24/2017 22:45,2,0.000,ALERT,213.51,304.48,60.018,1485315904,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,599069.3,599069.3,22313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315920,1536076.00
01/24/2017 22:45,2,0.000,ALERT,212.61,303.88,59.959,1485315904,"201051344000955","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,614297.1,614297.1,22271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315922,1536077.00
01/24/2017 22:45,2,0.000,ALERT,212.38,300.87,60.002,1485315904,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,720168.3,720168.3,22576,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315924,1536078.00
01/24/2017 22:45,2,0.000,ALERT,213.51,305.08,60.012,1485315904,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,623357.6,623357.6,22214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315926,1536079.00
01/24/2017 22:45,2,0.000,ALERT,212.83,303.88,59.986,1485315904,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,611275.4,611275.4,22340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315927,1536080.00
01/24/2017 22:45,2,0.000,ALERT,213.06,303.88,60.039,1485315904,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,612324.3,612324.3,22351,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315929,1536081.00
01/24/2017 22:45,2,0.000,ALERT,213.29,303.28,60.002,1485315904,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,595895.6,595895.6,22468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315931,1536082.00
01/24/2017 22:45,2,0.000,ALERT,212.61,302.07,59.981,1485315904,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,865889.9,865889.9,21881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315933,1536083.00
01/24/2017 22:45,2,0.000,ALERT,213.06,301.17,59.986,1485315904,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,923259.3,923259.3,21990,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315934,1536084.00
01/24/2017 22:45,2,0.000,ALERT,213.29,305.68,60.007,1485315904,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,606403.7,606403.7,22307,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315936,1536085.00
01/24/2017 22:45,2,0.000,ALERT,212.38,301.77,59.991,1485315904,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,914196.8,914196.8,22057,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315938,1536086.00
01/24/2017 22:45,2,0.000,ALERT,213.29,304.18,60.002,1485315904,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,568408.7,568408.7,22343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315940,1536087.00
01/24/2017 22:45,2,0.000,ALERT,212.61,303.28,59.996,1485315904,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,612529.7,612529.7,22368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315942,1536088.00
01/24/2017 22:45,2,0.000,ALERT,213.29,304.18,59.991,1485315904,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,616460.4,616460.4,22081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315944,1536089.00
01/24/2017 22:45,2,0.000,ALERT,213.96,304.18,60.023,1485315904,"201051344000853","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,615110.1,615110.1,22013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315945,1536090.00
01/24/2017 22:45,2,0.000,ALERT,213.06,303.58,60.002,1485315904,"201051344000685","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,611598.2,611598.2,22270,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315947,1536091.00
01/24/2017 22:45,2,0.000,ALERT,213.06,302.98,59.991,1485315904,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,608563.5,608563.5,22283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315949,1536092.00
01/24/2017 22:45,2,0.000,ALERT,213.06,303.88,60.007,1485315904,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,614553.0,614553.0,22145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315951,1536093.00
01/24/2017 22:45,2,0.000,ALERT,212.83,302.98,59.975,1485315904,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,607154.1,607154.1,22315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315953,1536094.00
01/24/2017 22:45,2,0.000,ALERT,212.16,300.57,59.996,1485315904,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,831185.7,831185.7,21997,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315955,1536095.00
01/24/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1485315904,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,721257.0,721257.0,22472,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315957,1536096.00
01/24/2017 22:45,2,0.000,ALERT,212.61,303.88,59.986,1485315904,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,602763.8,602763.8,22362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315958,1536097.00
01/24/2017 22:45,2,0.000,ALERT,213.06,305.08,59.996,1485315904,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,618865.6,618865.6,22253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315960,1536098.00
01/24/2017 22:45,2,0.000,ALERT,213.06,303.88,59.996,1485315904,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,611115.6,611115.6,22364,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315962,1536099.00
01/24/2017 22:45,2,0.000,ALERT,212.16,301.77,59.991,1485315904,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,847403.0,847403.0,22078,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315964,1536100.00
01/24/2017 22:45,2,0.000,ALERT,213.74,303.88,59.991,1485315904,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,605259.0,605259.0,22346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315965,1536101.00
01/24/2017 22:45,2,0.000,ALERT,212.83,303.88,60.002,1485315904,"201051344001093","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,608113.0,608113.0,22284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315967,1536102.00
01/24/2017 22:45,2,0.000,ALERT,213.29,304.48,59.981,1485315904,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,624213.1,624213.1,21934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315969,1536103.00
01/24/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1485315904,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,613857.4,613857.4,21918,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315971,1536104.00
01/24/2017 22:45,2,0.000,ALERT,213.51,304.78,60.002,1485315904,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,624558.3,624558.3,21944,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315973,1536105.00
01/24/2017 22:45,2,0.000,ALERT,213.29,304.48,59.975,1485315904,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,617380.5,617380.5,22071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315975,1536106.00
01/24/2017 22:45,2,0.000,ALERT,213.51,304.18,59.981,1485315904,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,605904.5,605904.5,22262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315976,1536107.00
01/24/2017 22:45,2,0.000,ALERT,213.96,304.78,59.986,1485315904,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,616511.9,616511.9,21968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485315978,1536108.00
01/24/2017 22:45,2,0.000,ALERT,212.61,299.67,59.986,1485315904,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,819426.7,819426.7,22282,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485315980,1536109.00
01/24/2017 23:00,2,0.000,ALERT,212.38,301.77,59.965,1485316803,"201051344000645","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,615820.2,615820.2,21943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316805,1536110.00
01/24/2017 23:00,2,0.000,ALERT,210.80,297.87,60.007,1485316803,"274151322000085","219011344069620",0.00,3.70,0,287.05,302.98,0.0,0.0,0.000,846028.9,846028.9,22088,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316807,1536111.00
01/24/2017 23:00,2,0.000,ALERT,212.61,301.77,60.023,1485316803,"201051344000633","219011344069620",0.00,2.50,0,289.15,305.38,0.0,0.0,0.000,605067.9,605067.9,22323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316808,1536112.00
01/24/2017 23:00,2,0.000,ALERT,212.16,302.07,60.023,1485316803,"201051344000469","219011344069620",0.00,2.00,0,289.75,305.68,0.0,0.0,0.000,607902.1,607902.1,22295,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316810,1536113.00
01/24/2017 23:00,2,0.000,ALERT,210.80,300.87,60.018,1485316803,"201051344000646","219011344069620",0.00,3.00,0,288.85,305.38,0.0,0.0,0.000,603787.6,603787.6,22281,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316812,1536114.00
01/24/2017 23:00,2,0.000,ALERT,210.57,297.87,60.012,1485316803,"274151322000052","219011344069620",0.00,3.70,0,286.74,303.88,0.0,0.0,0.000,874313.1,874313.1,21845,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316814,1536115.00
01/24/2017 23:00,2,0.000,ALERT,211.25,301.17,60.012,1485316803,"201051344000585","219011344069620",0.00,3.30,0,288.85,305.68,0.0,0.0,0.000,614376.9,614376.9,22341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316816,1536116.00
01/24/2017 23:00,2,0.000,ALERT,211.25,301.17,60.012,1485316803,"201051344001230","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,607106.1,607106.1,22204,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316818,1536117.00
01/24/2017 23:00,2,0.000,ALERT,211.70,301.77,60.018,1485316803,"201051344000582","219011344069620",0.00,2.50,0,290.05,306.28,0.0,0.0,0.000,599069.3,599069.3,22315,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316819,1536118.00
01/24/2017 23:00,2,0.000,ALERT,210.80,300.87,60.002,1485316803,"201051344000955","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,614297.1,614297.1,22273,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316821,1536119.00
01/24/2017 23:00,2,0.000,ALERT,211.03,297.87,60.018,1485316803,"274151322000094","219011344069620",0.00,3.30,0,286.44,302.37,0.0,0.0,0.000,720168.3,720168.3,22578,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316823,1536120.00
01/24/2017 23:00,2,0.000,ALERT,211.93,302.68,60.007,1485316803,"201051344000579","219011344069620",0.00,3.30,0,291.55,306.88,0.0,0.0,0.000,623357.6,623357.6,22216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316825,1536121.00
01/24/2017 23:00,2,0.000,ALERT,211.03,301.17,60.012,1485316803,"201051344000890","219011344069620",0.00,3.30,0,290.05,306.88,0.0,0.0,0.000,611275.4,611275.4,22342,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316827,1536122.00
01/24/2017 23:00,2,0.000,ALERT,211.48,300.87,60.007,1485316803,"201051344000438","219011344069620",0.00,2.50,0,289.75,305.98,0.0,0.0,0.000,612324.3,612324.3,22353,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316829,1536123.00
01/24/2017 23:00,2,0.000,ALERT,211.70,300.57,60.007,1485316803,"201051344000417","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,595895.6,595895.6,22470,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316830,1536124.00
01/24/2017 23:00,2,0.000,ALERT,210.80,299.07,60.002,1485316803,"274151322000083","219011344069620",0.00,3.70,0,287.05,303.58,0.0,0.0,0.000,865889.9,865889.9,21883,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316832,1536125.00
01/24/2017 23:00,2,0.000,ALERT,211.25,298.47,60.007,1485316803,"274151322000076","219011344069620",0.00,3.70,0,287.05,303.58,0.0,0.0,0.000,923259.3,923259.3,21992,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316834,1536126.00
01/24/2017 23:00,2,0.000,ALERT,211.93,302.98,60.002,1485316803,"201051344000868","219011344069620",0.00,3.00,0,291.25,307.18,0.0,0.0,0.000,606403.7,606403.7,22309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316836,1536127.00
01/24/2017 23:00,2,0.000,ALERT,210.80,299.37,60.012,1485316803,"274151322000095","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,914196.8,914196.8,22059,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316838,1536128.00
01/24/2017 23:00,2,0.000,ALERT,211.93,302.07,59.975,1485316803,"201051344000988","219011344069620",0.00,3.30,0,288.25,305.98,0.0,0.0,0.000,568408.7,568408.7,22345,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316839,1536129.00
01/24/2017 23:00,2,0.000,ALERT,210.80,299.97,59.965,1485316803,"201051344001025","219011344069620",0.00,2.50,0,288.85,306.28,0.0,0.0,0.000,612529.7,612529.7,22370,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316841,1536130.00
01/24/2017 23:00,2,0.000,ALERT,211.70,302.07,59.981,1485316803,"201051344000458","219011344069620",0.00,4.00,0,290.95,306.58,0.0,0.0,0.000,616460.4,616460.4,22083,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316843,1536131.00
01/24/2017 23:00,2,0.000,ALERT,212.61,302.37,60.023,1485316803,"201051344000853","219011344069620",0.00,3.00,0,290.95,305.98,0.0,0.0,0.000,615110.1,615110.1,22015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316845,1536132.00
01/24/2017 23:00,2,0.000,ALERT,211.70,300.87,59.986,1485316803,"201051344000685","219011344069620",0.00,3.30,0,289.15,305.38,0.0,0.0,0.000,611598.2,611598.2,22272,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316846,1536133.00
01/24/2017 23:00,2,0.000,ALERT,211.25,300.27,59.991,1485316803,"201051344000917","219011344069620",0.00,4.00,0,287.95,304.78,0.0,0.0,0.000,608563.5,608563.5,22285,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316848,1536134.00
01/24/2017 23:00,2,0.000,ALERT,211.48,300.87,59.986,1485316803,"201051344001145","219011344069620",0.00,3.00,0,289.75,306.28,0.0,0.0,0.000,614553.0,614553.0,22147,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316850,1536135.00
01/24/2017 23:00,2,0.000,ALERT,211.25,299.97,60.012,1485316803,"201051344000651","219011344069620",0.00,2.00,0,288.85,305.08,0.0,0.0,0.000,607154.1,607154.1,22317,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316852,1536136.00
01/24/2017 23:00,2,0.000,ALERT,210.35,298.17,59.991,1485316803,"274151322000088","219011344069620",0.00,4.00,0,286.74,302.98,0.0,0.0,0.000,831185.7,831185.7,21999,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316854,1536137.00
01/24/2017 23:00,2,0.000,ALERT,211.48,297.87,59.991,1485316803,"274151322000068","219011344069620",0.00,4.50,0,286.44,302.37,0.0,0.0,0.000,721257.0,721257.0,22474,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316855,1536138.00
01/24/2017 23:00,2,0.000,ALERT,210.80,300.57,60.018,1485316803,"201051344001135","219011344069620",0.00,3.00,0,289.45,305.98,0.0,0.0,0.000,602763.8,602763.8,22364,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316857,1536139.00
01/24/2017 23:00,2,0.000,ALERT,211.70,302.98,59.991,1485316803,"201051344000594","219011344069620",0.00,3.00,0,290.35,306.28,0.0,0.0,0.000,618865.6,618865.6,22255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316859,1536140.00
01/24/2017 23:00,2,0.000,ALERT,211.03,300.27,59.996,1485316803,"201051344001203","219011344069620",0.00,3.00,0,289.45,307.18,0.0,0.0,0.000,611115.6,611115.6,22366,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316861,1536141.00
01/24/2017 23:00,2,0.000,ALERT,210.35,298.17,59.981,1485316803,"274151322000054","219011344069620",0.00,4.00,0,287.05,303.58,0.0,0.0,0.000,847403.0,847403.0,22080,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316863,1536142.00
01/24/2017 23:00,2,0.000,ALERT,212.38,301.77,59.933,1485316803,"201051344000867","219011344069620",0.00,3.30,0,290.05,306.58,0.0,0.0,0.000,605259.0,605259.0,22348,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316865,1536143.00
01/24/2017 23:00,2,0.000,ALERT,211.25,300.87,59.981,1485316803,"201051344001093","219011344069620",0.00,3.70,0,289.15,305.38,0.0,0.0,0.000,608113.0,608113.0,22286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485316866,1536144.00
01/24/2017 23:00,2,0.000,ALERT,211.93,302.37,60.023,1485316803,"201051344000900","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,624213.1,624213.1,21936,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316868,1536145.00
