ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2017 23:00,2,0.000,ALERT,211.93,301.17,59.954,1485316803,"201051344000648","219011344069620",0.00,2.00,0,290.35,305.98,0.0,0.0,0.000,613857.4,613857.4,21920,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316870,1536146.00
01/24/2017 23:00,2,0.000,ALERT,212.16,302.98,59.965,1485316803,"201051344000569","219011344069620",0.00,3.00,0,291.55,306.88,0.0,0.0,0.000,624558.3,624558.3,21946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316872,1536147.00
01/24/2017 23:00,2,0.000,ALERT,212.16,302.68,59.981,1485316803,"201051344000983","219011344069620",0.00,3.30,0,290.95,306.28,0.0,0.0,0.000,617380.5,617380.5,22073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316874,1536148.00
01/24/2017 23:00,2,0.000,ALERT,212.16,302.07,60.012,1485316803,"201051344001158","219011344069620",0.00,2.50,0,290.05,305.68,0.0,0.0,0.000,605904.5,605904.5,22264,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316876,1536149.00
01/24/2017 23:00,2,0.000,ALERT,212.61,302.98,60.012,1485316803,"201051344000576","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,616511.9,616511.9,21970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316878,1536150.00
01/24/2017 23:00,2,0.000,ALERT,211.03,297.57,59.981,1485316803,"274151322000087","219011344069620",0.00,4.00,0,285.54,302.68,0.0,0.0,0.000,819426.7,819426.7,22284,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485316879,1536151.00
01/24/2017 23:15,2,0.000,ALERT,212.38,301.47,59.965,1485317703,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,615820.2,615820.2,21945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317705,1536152.00
01/24/2017 23:15,2,0.000,ALERT,210.57,297.26,59.965,1485317703,"274151322000085","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,846028.9,846028.9,22090,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317707,1536153.00
01/24/2017 23:15,2,0.000,ALERT,212.38,301.17,59.975,1485317703,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,605067.9,605067.9,22325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317708,1536154.00
01/24/2017 23:15,2,0.000,ALERT,212.16,301.47,59.954,1485317703,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,607902.1,607902.1,22297,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317710,1536155.00
01/24/2017 23:15,2,0.000,ALERT,210.80,300.27,59.970,1485317703,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,603787.6,603787.6,22283,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317712,1536156.00
01/24/2017 23:15,2,0.000,ALERT,210.35,297.26,59.965,1485317703,"274151322000052","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,874313.1,874313.1,21847,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317714,1536157.00
01/24/2017 23:15,2,0.000,ALERT,211.03,300.27,59.970,1485317703,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,614376.9,614376.9,22343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317715,1536158.00
01/24/2017 23:15,2,0.000,ALERT,210.80,300.57,59.970,1485317703,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,607106.1,607106.1,22206,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317717,1536159.00
01/24/2017 23:15,2,0.000,ALERT,211.25,301.17,59.970,1485317703,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,599069.3,599069.3,22317,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317719,1536160.00
01/24/2017 23:15,2,0.000,ALERT,210.35,300.27,59.970,1485317703,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,614297.1,614297.1,22275,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317721,1536161.00
01/24/2017 23:15,2,0.000,ALERT,210.57,296.96,59.981,1485317703,"274151322000094","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,720168.3,720168.3,22580,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317723,1536162.00
01/24/2017 23:15,2,0.000,ALERT,211.70,301.77,59.981,1485317703,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,623357.6,623357.6,22218,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317724,1536163.00
01/24/2017 23:15,2,0.000,ALERT,210.80,300.87,59.981,1485317703,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,611275.4,611275.4,22344,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317726,1536164.00
01/24/2017 23:15,2,0.000,ALERT,210.80,299.97,59.975,1485317703,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,612324.3,612324.3,22355,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317728,1536165.00
01/24/2017 23:15,2,0.000,ALERT,210.80,299.37,59.981,1485317703,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,595895.6,595895.6,22472,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317730,1536166.00
01/24/2017 23:15,2,0.000,ALERT,210.57,297.87,59.981,1485317703,"274151322000083","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,865889.9,865889.9,21885,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317732,1536167.00
01/24/2017 23:15,2,0.000,ALERT,211.25,298.47,59.986,1485317703,"274151322000076","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,923259.3,923259.3,21994,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317733,1536168.00
01/24/2017 23:15,2,0.000,ALERT,211.70,302.07,59.981,1485317703,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,606403.7,606403.7,22311,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317735,1536169.00
01/24/2017 23:15,2,0.000,ALERT,210.57,298.77,59.975,1485317703,"274151322000095","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,914196.8,914196.8,22061,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317737,1536170.00
01/24/2017 23:15,2,0.000,ALERT,211.70,301.47,59.981,1485317703,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,568408.7,568408.7,22347,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317739,1536171.00
01/24/2017 23:15,2,0.000,ALERT,210.57,299.37,59.981,1485317703,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,612529.7,612529.7,22372,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317741,1536172.00
01/24/2017 23:15,2,0.000,ALERT,211.70,301.47,59.986,1485317703,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,616460.4,616460.4,22085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317743,1536173.00
01/24/2017 23:15,2,0.000,ALERT,212.38,301.17,59.986,1485317703,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,615110.1,615110.1,22017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317745,1536174.00
01/24/2017 23:15,2,0.000,ALERT,211.25,300.57,59.996,1485317703,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,611598.2,611598.2,22274,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317746,1536175.00
01/24/2017 23:15,2,0.000,ALERT,210.80,299.67,59.986,1485317703,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,608563.5,608563.5,22287,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317748,1536176.00
01/24/2017 23:15,2,0.000,ALERT,211.03,300.27,59.991,1485317703,"201051344001145","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,614553.0,614553.0,22149,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317750,1536177.00
01/24/2017 23:15,2,0.000,ALERT,211.03,299.37,59.970,1485317703,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,607154.1,607154.1,22319,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317752,1536178.00
01/24/2017 23:15,2,0.000,ALERT,210.12,297.57,59.981,1485317703,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,831185.7,831185.7,22001,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317753,1536179.00
01/24/2017 23:15,2,0.000,ALERT,211.03,297.26,59.949,1485317703,"274151322000068","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,721257.0,721257.0,22476,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317755,1536180.00
01/24/2017 23:15,2,0.000,ALERT,210.35,299.97,60.028,1485317703,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,602763.8,602763.8,22366,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317757,1536181.00
01/24/2017 23:15,2,0.000,ALERT,211.48,302.37,59.991,1485317703,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,618865.6,618865.6,22257,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317759,1536182.00
01/24/2017 23:15,2,0.000,ALERT,210.80,299.67,60.034,1485317703,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,611115.6,611115.6,22368,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317761,1536183.00
01/24/2017 23:15,2,0.000,ALERT,210.57,297.87,59.991,1485317703,"274151322000054","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,847403.0,847403.0,22082,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317762,1536184.00
01/24/2017 23:15,2,0.000,ALERT,212.16,301.47,59.986,1485317703,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,605259.0,605259.0,22350,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317764,1536185.00
01/24/2017 23:15,2,0.000,ALERT,210.80,300.27,59.981,1485317703,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,608113.0,608113.0,22288,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317766,1536186.00
01/24/2017 23:15,2,0.000,ALERT,211.70,301.47,59.981,1485317703,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,624213.1,624213.1,21938,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317768,1536187.00
01/24/2017 23:15,2,0.000,ALERT,211.70,300.57,59.981,1485317703,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,613857.4,613857.4,21922,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317770,1536188.00
01/24/2017 23:15,2,0.000,ALERT,211.48,301.47,59.986,1485317703,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,624558.3,624558.3,21948,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317772,1536189.00
01/24/2017 23:15,2,0.000,ALERT,211.70,301.17,59.981,1485317703,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,617380.5,617380.5,22075,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317773,1536190.00
01/24/2017 23:15,2,0.000,ALERT,211.70,300.87,60.028,1485317703,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,605904.5,605904.5,22266,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317775,1536191.00
01/24/2017 23:15,2,0.000,ALERT,212.16,301.77,59.991,1485317703,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,616511.9,616511.9,21972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485317777,1536192.00
01/24/2017 23:15,2,0.000,ALERT,210.35,296.96,59.970,1485317703,"274151322000087","219011344069620",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,819426.7,819426.7,22286,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485317779,1536193.00
01/24/2017 23:30,2,0.000,ALERT,212.83,302.37,59.938,1485318604,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,615820.2,615820.2,21947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318606,1536194.00
01/24/2017 23:30,2,0.000,ALERT,211.48,299.97,59.996,1485318604,"274151322000085","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,846028.9,846028.9,22092,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318607,1536195.00
01/24/2017 23:30,2,0.000,ALERT,212.83,302.07,59.954,1485318604,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,605067.9,605067.9,22327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318609,1536196.00
01/24/2017 23:30,2,0.000,ALERT,212.16,302.07,59.981,1485318604,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,607902.1,607902.1,22299,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318611,1536197.00
01/24/2017 23:30,2,0.000,ALERT,211.48,301.77,60.002,1485318604,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,603787.6,603787.6,22285,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318613,1536198.00
01/24/2017 23:30,2,0.000,ALERT,211.25,299.97,59.986,1485318604,"274151322000052","219011344069620",0.00,3.70,0,294.86,301.47,0.0,0.0,0.000,874313.1,874313.1,21849,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318615,1536199.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.77,60.007,1485318604,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,614376.9,614376.9,22345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318616,1536200.00
01/24/2017 23:30,2,0.000,ALERT,211.93,302.37,59.959,1485318604,"201051344001230","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,607106.1,607106.1,22208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318618,1536201.00
01/24/2017 23:30,2,0.000,ALERT,212.16,302.37,59.981,1485318604,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,599069.3,599069.3,22319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318620,1536202.00
01/24/2017 23:30,2,0.000,ALERT,211.25,301.77,59.986,1485318604,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,614297.1,614297.1,22277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318622,1536203.00
01/24/2017 23:30,2,0.000,ALERT,211.48,299.07,59.986,1485318604,"274151322000094","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,720168.3,720168.3,22582,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318623,1536204.00
01/24/2017 23:30,2,0.000,ALERT,211.93,302.37,59.986,1485318604,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,623357.6,623357.6,22220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318625,1536205.00
01/24/2017 23:30,2,0.000,ALERT,211.48,302.07,60.012,1485318604,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,611275.4,611275.4,22346,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318627,1536206.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.77,59.981,1485318604,"201051344000438","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,612324.3,612324.3,22357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318629,1536207.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.17,59.986,1485318604,"201051344000417","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,595895.6,595895.6,22474,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318631,1536208.00
01/24/2017 23:30,2,0.000,ALERT,211.25,299.97,59.986,1485318604,"274151322000083","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,865889.9,865889.9,21887,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318632,1536209.00
01/24/2017 23:30,2,0.000,ALERT,211.93,299.67,59.986,1485318604,"274151322000076","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,923259.3,923259.3,21996,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318634,1536210.00
01/24/2017 23:30,2,0.000,ALERT,212.16,303.28,60.023,1485318604,"201051344000868","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,606403.7,606403.7,22313,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318636,1536211.00
01/24/2017 23:30,2,0.000,ALERT,211.25,300.57,59.986,1485318604,"274151322000095","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,914196.8,914196.8,22063,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318638,1536212.00
01/24/2017 23:30,2,0.000,ALERT,211.93,302.07,59.991,1485318604,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.58,0.0,0.0,0.000,568408.7,568408.7,22349,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318640,1536213.00
01/24/2017 23:30,2,0.000,ALERT,211.48,300.87,59.991,1485318604,"201051344001025","219011344069620",0.00,2.50,0,297.26,303.58,0.0,0.0,0.000,612529.7,612529.7,22374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318641,1536214.00
01/24/2017 23:30,2,0.000,ALERT,212.16,302.07,59.986,1485318604,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,616460.4,616460.4,22087,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318643,1536215.00
01/24/2017 23:30,2,0.000,ALERT,212.61,302.07,59.981,1485318604,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,615110.1,615110.1,22019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318645,1536216.00
01/24/2017 23:30,2,0.000,ALERT,212.16,301.77,59.986,1485318604,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,611598.2,611598.2,22276,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318647,1536217.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.17,59.996,1485318604,"201051344000917","219011344069620",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,608563.5,608563.5,22289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318649,1536218.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.77,59.986,1485318604,"201051344001145","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,614553.0,614553.0,22151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318650,1536219.00
01/24/2017 23:30,2,0.000,ALERT,211.70,300.87,60.039,1485318604,"201051344000651","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,607154.1,607154.1,22321,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318652,1536220.00
01/24/2017 23:30,2,0.000,ALERT,210.80,299.37,59.991,1485318604,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,831185.7,831185.7,22003,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318654,1536221.00
01/24/2017 23:30,2,0.000,ALERT,211.93,298.47,59.986,1485318604,"274151322000068","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,721257.0,721257.0,22478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318656,1536222.00
01/24/2017 23:30,2,0.000,ALERT,211.25,301.47,60.002,1485318604,"201051344001135","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,602763.8,602763.8,22368,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318658,1536223.00
01/24/2017 23:30,2,0.000,ALERT,211.93,302.98,59.991,1485318604,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,618865.6,618865.6,22259,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318659,1536224.00
01/24/2017 23:30,2,0.000,ALERT,211.93,301.17,59.996,1485318604,"201051344001203","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,611115.6,611115.6,22370,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318661,1536225.00
01/24/2017 23:30,2,0.000,ALERT,211.25,299.97,59.975,1485318604,"274151322000054","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,847403.0,847403.0,22084,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318663,1536226.00
01/24/2017 23:30,2,0.000,ALERT,212.38,301.77,59.991,1485318604,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,605259.0,605259.0,22352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318665,1536227.00
01/24/2017 23:30,2,0.000,ALERT,211.70,301.47,59.991,1485318604,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,608113.0,608113.0,22290,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318667,1536228.00
01/24/2017 23:30,2,0.000,ALERT,212.16,302.37,59.986,1485318604,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,624213.1,624213.1,21940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318668,1536229.00
01/24/2017 23:30,2,0.000,ALERT,212.38,301.47,59.970,1485318604,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,613857.4,613857.4,21924,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318670,1536230.00
01/24/2017 23:30,2,0.000,ALERT,212.38,302.68,59.965,1485318604,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,624558.3,624558.3,21950,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318672,1536231.00
01/24/2017 23:30,2,0.000,ALERT,212.16,302.37,59.991,1485318604,"201051344000983","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,617380.5,617380.5,22077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318674,1536232.00
01/24/2017 23:30,2,0.000,ALERT,212.38,302.37,59.991,1485318604,"201051344001158","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,605904.5,605904.5,22268,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318676,1536233.00
01/24/2017 23:30,2,0.000,ALERT,212.83,302.98,59.991,1485318604,"201051344000576","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,616511.9,616511.9,21974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485318678,1536234.00
01/24/2017 23:30,2,0.000,ALERT,211.48,298.47,59.996,1485318604,"274151322000087","219011344069620",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,819426.7,819426.7,22288,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485318679,1536235.00
01/24/2017 23:45,2,0.000,ALERT,213.06,302.98,59.986,1485319503,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,615820.2,615820.2,21949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319505,1536236.00
01/24/2017 23:45,2,0.000,ALERT,211.48,299.67,60.012,1485319503,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,846028.9,846028.9,22094,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319507,1536237.00
01/24/2017 23:45,2,0.000,ALERT,213.06,302.68,59.981,1485319503,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,605067.9,605067.9,22329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319509,1536238.00
01/24/2017 23:45,2,0.000,ALERT,212.38,302.68,59.981,1485319503,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,607902.1,607902.1,22301,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319511,1536239.00
01/24/2017 23:45,2,0.000,ALERT,211.70,301.77,59.975,1485319503,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,603787.6,603787.6,22287,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319513,1536240.00
01/24/2017 23:45,2,0.000,ALERT,211.25,300.27,60.012,1485319503,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,874313.1,874313.1,21851,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319515,1536241.00
01/24/2017 23:45,2,0.000,ALERT,211.93,302.07,59.959,1485319503,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614376.9,614376.9,22347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319517,1536242.00
01/24/2017 23:45,2,0.000,ALERT,211.70,302.37,59.975,1485319503,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,607106.1,607106.1,22210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319519,1536243.00
01/24/2017 23:45,2,0.000,ALERT,212.38,302.98,59.975,1485319503,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,599069.3,599069.3,22321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319520,1536244.00
01/24/2017 23:45,2,0.000,ALERT,211.70,302.07,60.002,1485319503,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,614297.1,614297.1,22279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319522,1536245.00
01/24/2017 23:45,2,0.000,ALERT,211.70,299.67,59.986,1485319503,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,720168.3,720168.3,22584,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319524,1536246.00
01/24/2017 23:45,2,0.000,ALERT,212.61,303.88,59.986,1485319503,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,623357.6,623357.6,22222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319526,1536247.00
01/24/2017 23:45,2,0.000,ALERT,211.70,302.37,59.944,1485319503,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,611275.4,611275.4,22348,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319528,1536248.00
01/24/2017 23:45,2,0.000,ALERT,211.93,302.07,59.981,1485319503,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,612324.3,612324.3,22359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319529,1536249.00
01/24/2017 23:45,2,0.000,ALERT,212.16,301.47,59.991,1485319503,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,595895.6,595895.6,22476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319531,1536250.00
01/24/2017 23:45,2,0.000,ALERT,211.48,299.97,59.975,1485319503,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,865889.9,865889.9,21889,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319533,1536251.00
01/24/2017 23:45,2,0.000,ALERT,212.16,300.87,59.981,1485319503,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,923259.3,923259.3,21998,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319535,1536252.00
01/24/2017 23:45,2,0.000,ALERT,212.61,304.18,60.012,1485319503,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,606403.7,606403.7,22315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319537,1536253.00
01/24/2017 23:45,2,0.000,ALERT,211.25,300.87,59.938,1485319503,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,914196.8,914196.8,22065,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319539,1536254.00
01/24/2017 23:45,2,0.000,ALERT,212.38,303.28,59.986,1485319503,"201051344000988","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,568408.7,568408.7,22351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319540,1536255.00
01/24/2017 23:45,2,0.000,ALERT,211.70,301.47,60.007,1485319503,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,612529.7,612529.7,22376,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319542,1536256.00
01/24/2017 23:45,2,0.000,ALERT,212.38,303.58,59.991,1485319503,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,616460.4,616460.4,22089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319544,1536257.00
01/24/2017 23:45,2,0.000,ALERT,213.06,303.58,59.996,1485319503,"201051344000853","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,615110.1,615110.1,22021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319546,1536258.00
01/24/2017 23:45,2,0.000,ALERT,212.16,302.37,59.986,1485319503,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,611598.2,611598.2,22278,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319547,1536259.00
01/24/2017 23:45,2,0.000,ALERT,211.93,301.77,60.028,1485319503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,608563.5,608563.5,22291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319549,1536260.00
01/24/2017 23:45,2,0.000,ALERT,212.16,302.37,59.986,1485319503,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,614553.0,614553.0,22153,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319551,1536261.00
01/24/2017 23:45,2,0.000,ALERT,211.93,301.77,59.975,1485319503,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,607154.1,607154.1,22323,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319553,1536262.00
01/24/2017 23:45,2,0.000,ALERT,211.03,299.97,59.986,1485319503,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,831185.7,831185.7,22005,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319555,1536263.00
01/24/2017 23:45,2,0.000,ALERT,211.93,299.07,59.986,1485319503,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,721257.0,721257.0,22480,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319557,1536264.00
01/24/2017 23:45,2,0.000,ALERT,211.48,302.07,60.039,1485319503,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,602763.8,602763.8,22370,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319558,1536265.00
01/24/2017 23:45,2,0.000,ALERT,212.16,303.88,59.991,1485319503,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,618865.6,618865.6,22261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319560,1536266.00
01/24/2017 23:45,2,0.000,ALERT,211.93,302.07,59.986,1485319503,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,611115.6,611115.6,22372,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319562,1536267.00
01/24/2017 23:45,2,0.000,ALERT,211.03,299.67,59.970,1485319503,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,847403.0,847403.0,22086,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319564,1536268.00
01/24/2017 23:45,2,0.000,ALERT,212.83,302.37,59.991,1485319503,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,605259.0,605259.0,22354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319566,1536269.00
01/24/2017 23:45,2,0.000,ALERT,211.93,302.07,59.996,1485319503,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,608113.0,608113.0,22292,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319567,1536270.00
01/24/2017 23:45,2,0.000,ALERT,212.38,302.68,59.981,1485319503,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,624213.1,624213.1,21942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319569,1536271.00
01/24/2017 23:45,2,0.000,ALERT,212.61,302.07,59.986,1485319503,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,613857.4,613857.4,21926,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319571,1536272.00
01/24/2017 23:45,2,0.000,ALERT,212.61,303.28,59.991,1485319503,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,624558.3,624558.3,21952,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319573,1536273.00
01/24/2017 23:45,2,0.000,ALERT,212.61,302.98,59.986,1485319503,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,617380.5,617380.5,22079,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319575,1536274.00
01/24/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1485319503,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,605904.5,605904.5,22270,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319577,1536275.00
01/24/2017 23:45,2,0.000,ALERT,213.06,303.28,59.965,1485319503,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,616511.9,616511.9,21976,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485319579,1536276.00
01/24/2017 23:45,2,0.000,ALERT,211.48,299.07,59.975,1485319503,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,819426.7,819426.7,22290,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485319581,1536277.00
